"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/13/12 07:14:55","15.1623","13.6","212.64","15","60.03","-5"
"02/13/12 07:19:55","15.1643","28.7","213.6","160","60.03","-5"
"02/13/12 07:24:55","15.1673","48.7","213.65","298","60.03","-4"
"02/13/12 07:29:55","15.1709","47.2","214.65","114","60.03","-3"
"02/13/12 07:34:54","15.1752","73.7","214.93","329","60.03","-3"
"02/13/12 07:39:54","15.1802","68.9","215.07","350","60.03","-2"
"02/13/12 07:44:54","15.1859","76.6","215.16","382","60.03","-1"
"02/13/12 07:49:54","15.1921","84.8","216.22","414","60.03","-1"
"02/13/12 07:54:55","15.199","92.0","216.02","447","60.03","0"
"02/13/12 07:59:54","15.2064","99.3","216.4","478","60.0","1"
"02/13/12 08:04:54","15.2144","106.2","216.06","505","60.0","1"
"02/13/12 08:09:55","15.223","113.3","216.05","536","60.03","2"
"02/13/12 08:14:55","15.2321","119.7","215.74","565","60.0","3"
"02/13/12 08:19:54","15.2416","125.9","215.97","592","60.0","3"
"02/13/12 08:24:55","15.2517","131.9","215.13","620","60.03","4"
"02/13/12 08:29:55","15.2622","137.7","216.58","643","60.03","5"
"02/13/12 08:34:55","15.2731","142.8","214.59","670","60.07","5"
"02/13/12 08:39:55","15.2844","148.2","216.7","689","60.03","6"
"02/13/12 08:44:54","15.2961","153.1","216.37","710","60.0","6"
"02/13/12 08:49:55","15.3082","157.9","216.58","729","60.0","6"
"02/13/12 08:54:55","15.3207","162.5","217.17","749","60.03","7"
"02/13/12 08:59:56","15.3335","166.3","217.46","758","60.0","8"
"02/13/12 09:04:55","15.3466","170.5","217.3","782","60.03","9"
"02/13/12 09:09:54","15.3599","174.4","217.25","797","60.0","9"
"02/13/12 09:14:54","15.3737","178.3","217.23","815","60.0","9"
"02/13/12 09:19:55","15.3878","182.6","217.69","836","60.03","9"
"02/13/12 09:24:55","15.4022","186.0","218.03","843","60.03","10"
"02/13/12 09:29:56","15.4168","189.4","217.55","865","60.0","10"
"02/13/12 09:34:54","15.4317","192.9","216.37","883","60.03","11"
"02/13/12 09:39:54","15.4469","196.3","216.68","895","60.03","11"
"02/13/12 09:44:55","15.4623","196.3","217.28","895","60.03","11"
"02/13/12 09:49:54","15.4775","196.8","217.78","887","60.03","12"
"02/13/12 09:54:55","15.4929","196.6","218.16","895","60.03","13"
"02/13/12 09:59:54","15.5081","196.2","217.68","886","60.0","13"
"02/13/12 10:04:54","15.5234","196.0","217.54","888","60.03","13"
"02/13/12 10:09:55","15.5387","195.9","217.45","884","60.03","14"
"02/13/12 10:14:55","15.554","195.5","217.43","886","60.0","15"
"02/13/12 10:19:55","15.5693","195.9","217.46","888","60.0","15"
"02/13/12 10:24:55","15.5846","195.8","216.99","897","60.03","15"
"02/13/12 10:29:54","15.5998","195.6","217.92","886","60.0","16"
"02/13/12 10:34:55","15.6152","195.3","217.35","885","60.03","17"
"02/13/12 10:39:56","15.6304","195.8","217.15","889","60.03","17"
"02/13/12 10:44:54","15.6456","195.7","217.68","889","60.0","17"
"02/13/12 10:49:54","15.6608","196.5","217.58","897","60.03","18"
"02/13/12 10:54:55","15.6761","195.7","218.0","884","60.03","18"
"02/13/12 10:59:54","15.6913","195.7","217.45","876","60.03","19"
"02/13/12 11:04:55","15.7066","195.5","217.56","879","60.0","19"
"02/13/12 11:09:54","15.7218","196.0","218.41","889","60.03","19"
"02/13/12 11:14:56","15.7371","195.3","217.21","889","60.03","19"
"02/13/12 11:19:56","15.7523","195.3","218.21","885","60.0","19"
"02/13/12 11:24:55","15.7676","195.2","217.44","892","60.03","19"
"02/13/12 11:29:55","15.7827","195.4","217.13","887","60.03","19"
"02/13/12 11:34:55","15.7979","195.2","218.32","884","60.0","19"
"02/13/12 11:39:54","15.8132","195.2","216.51","890","60.03","19"
"02/13/12 11:44:55","15.8284","195.7","217.33","889","60.03","19"
"02/13/12 11:49:54","15.8436","195.8","216.23","891","60.03","19"
"02/13/12 11:54:55","15.8589","195.7","215.92","893","60.03","18"
"02/13/12 11:59:55","15.8742","195.3","214.99","899","60.03","19"
"02/13/12 12:04:55","15.8894","195.8","216.01","896","60.03","19"
"02/13/12 12:09:54","15.9046","195.7","215.74","894","60.0","19"
"02/13/12 12:14:55","15.92","195.6","216.98","891","60.03","19"
"02/13/12 12:19:55","15.9352","195.7","216.46","884","60.03","19"
"02/13/12 12:24:54","15.9504","196.0","216.41","892","60.07","19"
"02/13/12 12:29:55","15.9657","195.1","215.59","887","60.0","19"
"02/13/12 12:34:55","15.9809","195.5","216.71","890","60.03","19"
"02/13/12 12:39:55","15.9962","195.4","216.53","892","60.07","19"
"02/13/12 12:44:54","16.0114","195.4","217.15","891","60.0","19"
"02/13/12 12:49:54","16.0267","195.8","216.92","894","60.03","20"
"02/13/12 12:54:55","16.042","195.6","215.95","894","60.03","20"
"02/13/12 12:59:55","16.0572","195.4","215.83","894","60.07","20"
"02/13/12 13:04:56","16.0725","195.3","216.58","886","60.03","20"
"02/13/12 13:09:56","16.0877","195.7","216.41","891","60.03","20"
"02/13/12 13:14:55","16.103","194.7","216.26","889","60.0","20"
"02/13/12 13:19:55","16.118","192.2","217.12","873","60.07","20"
"02/13/12 13:24:56","16.1329","189.0","216.18","869","60.03","20"
"02/13/12 13:29:54","16.1475","188.1","216.23","860","60.03","20"
"02/13/12 13:34:54","16.1621","186.6","216.11","848","60.03","20"
"02/13/12 13:39:55","16.1765","184.2","216.61","846","60.03","19"
"02/13/12 13:44:55","16.1908","182.2","215.81","839","60.03","18"
"02/13/12 13:49:56","16.2049","180.2","217.64","822","60.03","18"
"02/13/12 13:54:54","16.219","188.1","215.65","867","60.03","17"
"02/13/12 14:04:54","16.2431","99.6","214.54","480","60.03","16"
"02/13/12 14:09:54","16.2551","192.6","216.74","871","60.03","15"
"02/13/12 14:14:56","16.2647","85.5","214.44","417","60.0","14"
"02/13/12 14:19:55","16.2736","90.4","214.82","441","60.03","13"
"02/13/12 14:24:54","16.2836","77.6","214.49","385","60.03","13"
"02/13/12 14:29:56","16.2885","42.5","213.89","113","60.07","12"
"02/13/12 14:34:54","16.2923","49.4","213.52","401","60.0","11"
"02/13/12 14:39:56","16.2957","47.3","214.54","145","60.03","11"
"02/13/12 14:44:54","16.2987","38.4","214.07","223","60.03","10"
"02/13/12 14:49:56","16.3012","32.2","214.23","174","60.03","10"
"02/13/12 14:54:54","16.3032","13.3","212.89","147","60.0","9"
"02/13/12 14:59:55","16.3049","27.5","213.72","258","60.0","9"
"02/13/12 15:04:55","16.3063","14.8","212.63","45","60.0","9"
"02/13/12 15:09:54","16.3074","21.4","212.38","133","60.0","8"
"02/13/12 15:14:55","16.3086","14.8","212.78","86","60.0","8"
"02/13/12 15:19:54","16.3096","20.2","213.1","135","60.0","7"
"02/13/12 15:24:54","16.3106","2.7","213.14","236","60.0","7"
"02/13/12 15:29:55","16.3114","13.4","211.61","5","60.03","7"
"02/13/12 15:34:54","16.3121","11.5","212.66","54","60.0","6"
"02/13/12 15:39:55","16.3127","0.6","212.32","56","60.0","6"
"02/13/12 15:44:54","16.3132","14.1","212.71","0","60.0","6"
"02/14/12 08:49:56","16.3149","0.0","212.07","0","60.03","2"
"02/14/12 09:19:54","16.3156","13.6","212.64","21","60.03","3"
"02/14/12 09:24:54","16.3159","0.0","212.46","0","60.03","3"
"02/14/12 09:29:55","16.3162","0.0","211.76","0","60.03","3"
"02/14/12 09:34:55","16.3166","0.0","212.64","0","60.07","3"
"02/14/12 09:39:56","16.3169","0.0","212.44","0","60.03","3"
"02/14/12 09:44:56","16.3174","0.0","212.91","0","60.03","3"
"02/14/12 09:49:56","16.3178","0.0","211.87","0","60.03","4"
"02/14/12 09:54:55","16.3183","14.8","212.31","117","60.03","4"
"02/14/12 09:59:55","16.3188","4.6","212.38","202","60.0","4"
"02/14/12 10:04:55","16.3194","8.9","212.73","0","60.03","4"
"02/14/12 10:09:54","16.32","11.9","212.81","4","60.0","4"
"02/14/12 10:14:56","16.3207","14.9","212.77","73","60.03","4"
"02/14/12 10:19:56","16.3213","0.0","212.4","70","60.03","4"
"02/14/12 10:24:56","16.322","6.4","212.48","0","60.03","4"
"02/14/12 10:29:56","16.3227","6.8","212.81","249","60.03","4"
"02/14/12 10:34:55","16.3235","14.6","212.61","16","60.0","4"
"02/14/12 10:39:55","16.3245","14.8","213.44","2","60.07","4"
"02/14/12 10:44:56","16.3254","16.2","212.96","41","60.07","4"
"02/14/12 10:49:55","16.3264","12.1","213.08","180","60.03","4"
"02/14/12 10:54:55","16.3276","15.4","213.04","202","60.03","4"
"02/14/12 10:59:55","16.3287","7.3","213.56","183","60.0","4"
"02/14/12 11:04:55","16.3297","13.0","213.81","111","60.03","4"
"02/14/12 11:09:56","16.3305","8.4","213.63","200","60.0","4"
"02/14/12 11:14:55","16.3314","14.3","213.14","16","60.0","4"
"02/14/12 11:19:55","16.3323","15.2","213.37","67","60.03","4"
"02/14/12 11:24:55","16.3333","7.0","213.62","243","60.03","4"
"02/14/12 11:29:55","16.3344","14.7","212.45","16","60.0","4"
"02/14/12 11:34:55","16.3357","12.7","213.33","9","60.03","5"
"02/14/12 11:39:55","16.3369","13.3","212.98","64","60.03","5"
"02/14/12 11:44:56","16.3383","28.5","212.97","81","60.03","5"
"02/14/12 11:49:56","16.3397","20.1","212.72","65","60.03","5"
"02/14/12 11:54:55","16.3413","19.8","213.33","234","60.03","5"
"02/14/12 11:59:56","16.3428","18.0","212.23","196","60.0","5"
"02/14/12 12:04:56","16.3442","13.3","212.71","18","60.0","5"
"02/14/12 12:09:55","16.3456","12.1","212.25","7","60.03","6"
"02/14/12 12:14:55","16.3471","10.8","212.37","223","60.03","6"
"02/14/12 12:19:56","16.3486","30.1","213.13","138","60.03","6"
"02/14/12 12:24:56","16.3502","33.2","212.73","40","60.07","6"
"02/14/12 12:29:56","16.3521","27.6","212.63","26","60.03","6"
"02/14/12 12:34:55","16.3542","31.4","213.11","184","60.0","6"
"02/14/12 12:39:55","16.3562","26.0","212.73","40","60.07","6"
"02/14/12 12:44:56","16.3582","15.9","213.1","48","60.0","6"
"02/14/12 12:49:56","16.3602","27.4","212.97","66","60.03","6"
"02/14/12 12:54:56","16.3622","30.8","212.76","105","60.03","6"
"02/14/12 12:59:56","16.3643","30.0","213.54","189","60.03","6"
"02/14/12 13:04:55","16.3664","17.9","213.26","114","60.03","6"
"02/14/12 13:09:56","16.3684","21.7","212.75","275","60.0","6"
"02/14/12 13:14:55","16.3704","14.5","213.8","24","60.03","7"
"02/14/12 13:19:56","16.3723","14.7","213.58","212","60.03","7"
"02/14/12 13:24:56","16.3742","15.1","213.39","16","60.03","7"
"02/14/12 13:29:56","16.376","24.4","213.35","16","60.0","7"
"02/14/12 13:34:56","16.3778","31.0","213.42","140","60.03","7"
"02/14/12 13:39:56","16.3796","11.6","213.62","14","60.0","7"
"02/14/12 13:44:56","16.3812","13.7","213.7","110","60.03","7"
"02/14/12 13:54:56","16.3842","13.7","212.92","176","60.03","7"
"02/14/12 13:59:56","16.3856","28.3","212.81","51","60.03","6"
"02/14/12 14:04:55","16.3871","15.0","213.32","63","60.03","6"
"02/14/12 14:09:56","16.3885","17.8","212.65","30","60.03","7"
"02/14/12 14:14:55","16.3899","16.9","212.84","88","60.03","6"
"02/14/12 14:19:54","16.3912","12.7","213.73","94","60.0","6"
"02/14/12 14:24:55","16.3925","17.2","213.71","11","60.03","6"
"02/14/12 14:29:56","16.3937","18.1","213.66","239","60.03","6"
"02/14/12 14:34:55","16.395","14.7","213.56","60","60.03","6"
"02/14/12 14:39:56","16.3961","16.8","213.25","133","60.03","6"
"02/14/12 14:44:55","16.3973","11.3","213.11","32","60.03","6"
"02/14/12 14:49:56","16.3983","12.3","213.48","2","60.03","6"
"02/14/12 14:54:55","16.3993","11.6","213.68","2","60.03","6"
"02/14/12 14:59:55","16.4002","13.0","213.52","27","60.03","6"
"02/14/12 15:04:55","16.401","0.0","213.54","170","60.03","6"
"02/14/12 15:09:56","16.4018","11.8","213.76","155","60.0","6"
"02/14/12 15:14:55","16.4026","3.3","213.02","0","60.0","6"
"02/14/12 15:19:55","16.4032","0.0","212.96","0","60.03","6"
"02/14/12 15:24:55","16.4039","12.5","213.28","8","60.03","6"
"02/14/12 15:29:55","16.4044","4.3","213.24","161","60.03","6"
"02/14/12 15:34:55","16.4049","0.0","213.41","0","60.03","6"
"02/14/12 15:39:56","16.4053","10.9","212.82","6","60.03","6"
"02/14/12 15:44:55","16.4057","11.5","212.82","38","60.03","6"
"02/14/12 15:49:56","16.406","12.1","213.39","6","60.03","6"
"02/15/12 07:44:56","16.4062","12.4","214.06","1","60.03","-1"
"02/15/12 07:49:56","16.4071","10.5","213.13","69","60.03","-1"
"02/15/12 07:54:55","16.4101","74.4","214.45","373","60.03","0"
"02/15/12 07:59:56","16.4161","80.9","214.01","396","60.0","1"
"02/15/12 08:04:56","16.4222","66.8","214.86","339","60.03","2"
"02/15/12 08:09:55","16.4276","80.8","215.46","398","60.03","3"
"02/15/12 08:14:55","16.4345","97.5","214.88","473","60.03","4"
"02/15/12 08:19:56","16.441","47.3","213.51","354","60.03","5"
"02/15/12 08:24:55","16.4483","108.5","215.88","513","60.03","6"
"02/15/12 08:29:57","16.4559","119.8","215.45","568","60.0","7"
"02/15/12 08:34:56","16.4654","123.8","215.54","586","60.03","8"
"02/15/12 08:39:55","16.4752","130.5","215.63","610","60.0","9"
"02/15/12 08:44:57","16.4857","136.7","215.55","642","60.03","11"
"02/15/12 08:49:56","16.4964","141.1","215.38","657","60.03","11"
"02/15/12 08:54:55","16.5075","144.3","215.84","670","60.03","13"
"02/15/12 08:59:56","16.5075","150.1","216.98","697","60.03","13"
"02/15/12 09:04:57","16.5191","153.7","216.57","708","60.03","15"
"02/15/12 09:09:56","16.5311","157.5","217.7","723","60.03","15"
"02/15/12 09:14:56","16.5436","162.4","217.2","748","60.03","17"
"02/15/12 09:19:57","16.5565","167.3","216.96","765","60.0","17"
"02/15/12 09:24:55","16.5695","167.6","216.86","773","60.03","18"
"02/15/12 09:29:55","16.5827","171.6","216.72","788","60.0","18"
"02/15/12 09:34:55","16.5962","176.3","216.81","804","60.0","19"
"02/15/12 09:39:56","16.6093","115.6","214.43","550","60.03","19"
"02/15/12 09:44:55","16.6208","160.4","215.54","743","60.0","19"
"02/15/12 09:49:57","16.634","140.4","215.52","656","60.0","19"
"02/15/12 09:54:57","16.6481","195.9","216.31","891","60.03","20"
"02/15/12 09:59:56","16.6632","192.8","216.21","881","60.0","21"
"02/15/12 10:04:56","16.6782","193.1","215.87","885","60.03","22"
"02/15/12 10:09:55","16.6933","193.7","216.56","880","60.0","22"
"02/15/12 10:14:57","16.7085","194.9","216.76","883","60.0","23"
"02/15/12 10:19:56","16.7225","195.5","216.42","891","60.03","23"
"02/15/12 10:24:57","16.7376","195.3","216.96","886","60.03","23"
"02/15/12 10:29:56","16.7503","195.2","216.21","889","60.03","22"
"02/15/12 10:34:56","16.7651","196.1","216.29","887","60.03","23"
"02/15/12 10:39:55","16.7803","195.3","216.13","888","60.03","24"
"02/15/12 10:44:56","16.794","194.6","215.81","900","60.03","24"
"02/15/12 10:49:56","16.8072","137.1","214.91","642","60.03","24"
"02/15/12 10:54:56","16.8202","164.5","215.37","755","60.03","24"
"02/15/12 10:59:57","16.8327","167.5","216.39","765","60.03","24"
"02/15/12 11:04:55","16.8468","195.1","216.37","903","60.03","24"
"02/15/12 11:09:56","16.8606","169.6","215.64","787","60.07","24"
"02/15/12 11:14:56","16.8742","195.4","216.58","890","60.03","24"
"02/15/12 11:19:57","16.8884","195.6","216.16","893","60.0","24"
"02/15/12 11:24:56","16.9032","171.2","215.67","784","60.0","25"
"02/15/12 11:29:55","16.9164","196.5","215.62","894","60.03","24"
"02/15/12 11:34:57","16.9308","188.2","215.71","860","60.0","25"
"02/15/12 11:39:55","16.9457","196.1","216.65","894","60.0","25"
"02/15/12 11:44:55","16.9597","143.2","215.79","668","60.03","25"
"02/15/12 11:49:56","16.9735","195.7","216.58","893","60.03","26"
"02/15/12 11:54:55","16.9883","194.8","216.36","886","60.03","26"
"02/15/12 11:59:56","17.0033","194.8","215.98","889","60.0","26"
"02/15/12 12:04:56","17.0185","195.8","216.24","879","60.0","27"
"02/15/12 12:09:57","17.0336","195.0","216.1","887","60.0","27"
"02/15/12 12:14:55","17.0487","195.3","216.03","891","60.0","27"
"02/15/12 12:19:55","17.0639","195.0","215.92","894","60.0","27"
"02/15/12 12:24:57","17.0792","194.7","215.38","892","60.0","28"
"02/15/12 12:29:56","17.0943","194.9","215.55","893","60.0","27"
"02/15/12 12:34:57","17.1096","194.9","215.37","891","60.0","27"
"02/15/12 12:39:56","17.1247","194.8","215.67","884","60.0","27"
"02/15/12 12:44:56","17.14","194.6","216.0","887","60.0","27"
"02/15/12 12:49:55","17.1551","194.5","216.15","891","60.0","26"
"02/15/12 12:54:56","17.1704","195.1","216.78","885","60.03","26"
"02/15/12 12:59:55","17.1855","195.3","216.56","888","60.0","26"
"02/15/12 13:04:57","17.2008","195.0","216.57","890","60.0","26"
"02/15/12 13:09:57","17.2159","194.0","216.48","881","60.0","25"
"02/15/12 13:14:56","17.231","192.8","216.27","876","60.0","25"
"02/15/12 13:19:57","17.2459","188.2","216.32","857","60.0","25"
"02/15/12 13:24:57","17.2606","189.2","217.03","861","60.0","25"
"02/15/12 13:29:57","17.2752","185.6","215.41","847","60.0","25"
"02/15/12 13:34:56","17.2895","183.2","215.54","844","59.96","25"
"02/15/12 13:39:57","17.3037","180.4","216.44","826","60.0","24"
"02/15/12 13:44:56","17.3176","176.7","216.85","805","60.0","24"
"02/15/12 13:49:57","17.3313","173.8","215.48","801","60.0","24"
"02/15/12 13:54:55","17.3446","170.5","215.65","782","60.0","23"
"02/15/12 13:59:56","17.3578","167.9","215.9","772","60.0","23"
"02/15/12 14:09:56","17.3835","162.1","216.09","746","60.0","23"
"02/15/12 14:14:57","17.3961","160.2","215.66","743","60.0","22"
"02/15/12 14:19:56","17.4084","157.1","215.99","725","60.0","21"
"02/15/12 14:24:55","17.4205","151.9","216.13","701","60.03","21"
"02/15/12 14:29:57","17.4322","148.7","217.31","689","60.03","20"
"02/15/12 14:34:55","17.4436","144.2","215.81","671","60.0","20"
"02/15/12 14:39:56","17.4547","140.6","215.48","657","59.96","20"
"02/15/12 14:44:56","17.4655","136.0","216.53","637","60.0","19"
"02/15/12 14:49:56","17.4759","130.7","215.22","613","59.96","19"
"02/15/12 14:54:55","17.4859","126.4","215.92","591","60.0","19"
"02/15/12 14:59:55","17.4956","121.2","215.26","574","60.0","19"
"02/15/12 15:04:57","17.5049","115.5","216.05","548","60.0","19"
"02/15/12 15:09:56","17.5136","111.0","215.12","531","60.0","19"
"02/15/12 15:14:55","17.522","106.1","215.24","507","60.0","19"
"02/15/12 15:19:56","17.5301","99.8","215.23","484","60.0","18"
"02/15/12 15:24:56","17.5376","94.6","215.35","460","60.0","18"
"02/15/12 15:29:56","17.5448","89.7","215.83","434","60.0","18"
"02/15/12 15:34:57","17.5516","85.3","215.54","415","60.0","17"
"02/15/12 15:39:56","17.5579","79.6","216.11","391","60.0","17"
"02/15/12 15:44:57","17.5639","73.4","214.95","368","60.03","17"
"02/15/12 15:49:57","17.5694","68.2","214.76","340","60.0","16"
"02/15/12 15:54:56","17.5745","62.0","214.78","321","60.03","15"
"02/15/12 15:59:56","17.579","46.8","214.26","390","60.03","15"
"02/15/12 16:04:55","17.5831","51.8","214.94","344","60.0","14"
"02/15/12 16:09:57","17.5867","36.9","214.73","131","60.03","13"
"02/15/12 16:14:56","17.5898","30.0","214.47","86","60.0","13"
"02/15/12 16:19:56","17.5922","33.6","213.52","176","60.03","12"
"02/15/12 16:24:56","17.5943","15.9","213.39","265","60.0","11"
"02/15/12 16:29:56","17.5959","20.4","213.92","111","60.03","11"
"02/15/12 16:34:57","17.5973","9.2","212.98","111","60.0","10"
"02/15/12 16:39:56","17.598","11.6","212.88","1","60.0","9"
"02/15/12 16:44:56","17.5984","13.0","213.01","32","60.0","9"
"02/17/12 09:03:38","17.7234","0.0","212.08","0","60.0","2"
"02/17/12 09:08:38","17.7236","6.1","212.37","240","60.03","3"
"02/17/12 09:33:39","17.7245","12.5","211.83","35","60.03","4"
"02/17/12 09:38:39","17.725","0.0","212.67","0","60.03","4"
"02/17/12 09:43:38","17.7256","0.0","211.95","18","60.07","4"
"02/17/12 09:48:39","17.7262","13.7","212.16","28","60.03","4"
"02/17/12 09:53:38","17.727","12.6","212.11","4","60.0","4"
"02/17/12 09:58:39","17.7278","12.3","212.61","30","60.03","4"
"02/17/12 10:03:38","17.7287","12.2","212.99","1","60.03","5"
"02/17/12 10:08:39","17.7296","10.3","213.78","1","60.03","5"
"02/17/12 10:13:39","17.7304","11.2","213.26","133","60.03","5"
"02/17/12 10:18:38","17.7314","13.8","213.9","39","60.0","5"
"02/17/12 10:23:38","17.7328","12.0","213.7","203","60.03","5"
"02/17/12 10:28:38","17.7345","20.7","214.4","233","60.03","5"
"02/17/12 10:33:39","17.7364","24.4","212.6","85","60.0","5"
"02/17/12 10:38:39","17.7384","30.7","213.0","110","60.03","5"
"02/17/12 10:43:40","17.7406","26.3","212.72","206","60.03","5"
"02/17/12 10:48:39","17.7434","48.9","213.07","295","60.03","6"
"02/17/12 10:53:39","17.7467","39.0","212.57","313","60.03","6"
"02/17/12 10:58:38","17.7499","42.0","211.81","298","60.03","6"
"02/17/12 11:03:40","17.753","50.7","212.69","395","60.0","6"
"02/17/12 11:08:39","17.7578","53.2","212.87","100","60.07","6"
"02/17/12 11:13:38","17.7631","81.0","213.05","401","60.0","6"
"02/17/12 11:18:38","17.7698","115.4","214.26","550","60.03","6"
"02/17/12 11:23:39","17.7793","78.6","213.86","388","60.0","7"
"02/17/12 11:28:39","17.7881","174.6","216.05","797","60.03","8"
"02/17/12 11:33:40","17.7972","93.6","214.99","458","60.03","9"
"02/17/12 11:38:39","17.8053","47.9","213.55","219","60.03","9"
"02/17/12 11:43:39","17.8109","77.0","213.78","382","60.03","9"
"02/17/12 11:48:38","17.8163","69.4","214.18","348","60.03","9"
"02/17/12 11:53:39","17.8224","78.8","213.68","393","60.03","9"
"02/17/12 11:58:38","17.828","69.0","212.83","348","60.0","9"
"02/17/12 12:03:38","17.8338","82.6","212.84","410","60.03","9"
"02/17/12 12:08:39","17.8406","92.6","213.46","452","60.0","9"
"02/17/12 12:13:38","17.8494","131.8","214.97","619","60.03","9"
"02/17/12 12:18:39","17.858","113.8","214.92","545","60.03","9"
"02/17/12 12:23:39","17.8672","133.2","214.89","627","60.03","10"
"02/17/12 12:28:40","17.8772","168.0","215.19","777","60.03","11"
"02/17/12 12:33:39","17.8871","117.2","213.74","561","60.03","11"
"02/17/12 12:43:39","17.9057","106.0","214.75","509","60.0","11"
"02/17/12 12:48:40","17.914","100.8","214.19","486","60.0","11"
"02/17/12 12:53:38","17.9218","106.1","214.89","510","60.0","11"
"02/17/12 12:58:39","17.9295","88.5","214.52","435","60.03","11"
"02/17/12 13:03:40","17.9356","74.8","214.2","371","60.03","10"
"02/17/12 13:08:39","17.9415","80.1","214.69","398","60.03","10"
"02/17/12 13:13:38","17.9479","82.8","215.01","409","60.0","9"
"02/17/12 13:18:38","17.9544","73.8","213.55","373","60.0","9"
"02/17/12 13:23:40","17.9604","73.4","214.37","367","60.03","9"
"02/17/12 13:28:39","17.9664","68.0","214.22","344","60.03","9"
"02/17/12 13:33:40","17.9713","69.0","214.23","161","60.03","9"
"02/17/12 13:38:38","17.9751","44.0","214.02","361","60.0","9"
"02/17/12 13:43:39","17.9801","65.2","214.56","337","60.03","9"
"02/17/12 13:48:38","17.9849","46.7","213.88","382","60.03","9"
"02/17/12 13:53:38","17.9893","49.8","214.07","235","60.03","9"
"02/17/12 13:58:39","17.9929","51.2","213.8","255","60.03","8"
"02/17/12 14:03:40","17.9962","46.8","214.19","134","59.96","7"
"02/17/12 14:08:39","17.9997","51.5","213.57","376","60.03","7"
"02/17/12 14:13:39","18.0034","42.7","213.76","420","60.03","6"
"02/17/12 14:18:39","18.0068","43.8","213.72","109","60.0","6"
"02/17/12 14:23:38","18.0099","39.8","213.14","302","60.0","6"
"02/17/12 14:28:39","18.0126","35.8","213.85","270","60.0","6"
"02/17/12 14:33:40","18.0149","30.1","213.46","33","60.0","6"
"02/17/12 14:38:39","18.0169","25.9","213.27","42","60.0","6"
"02/17/12 14:43:39","18.019","26.1","213.68","18","60.0","5"
"02/17/12 14:48:38","18.0209","30.8","212.99","61","60.03","5"
"02/17/12 14:53:39","18.0226","29.0","213.03","157","60.0","5"
"02/17/12 14:58:39","18.0241","17.5","213.67","257","60.0","5"
"02/17/12 15:08:38","18.0269","15.1","213.23","91","60.0","4"
"02/17/12 15:13:40","18.0282","13.1","212.68","19","60.0","4"
"02/17/12 15:18:39","18.0294","14.3","213.12","87","60.0","4"
"02/17/12 15:23:39","18.0307","12.5","213.28","5","60.03","3"
"02/17/12 15:28:38","18.0318","14.2","213.22","37","60.03","3"
"02/17/12 15:33:39","18.0327","15.0","213.03","5","60.03","3"
"02/17/12 15:38:38","18.0335","13.7","213.05","47","60.03","3"
"02/17/12 15:43:39","18.0344","15.5","213.28","46","60.03","3"
"02/17/12 15:48:38","18.035","14.3","212.63","1","59.96","3"
"02/17/12 15:53:39","18.0357","7.8","211.68","0","60.0","3"
"02/17/12 16:03:39","18.0367","13.1","212.38","1","60.0","2"
"02/17/12 16:08:38","18.0372","0.0","212.19","66","60.03","2"
"02/17/12 16:13:39","18.0376","0.0","212.3","0","60.0","2"
"02/17/12 16:18:39","18.0379","14.3","211.72","174","60.03","2"
"02/18/12 08:08:40","18.0379","0.0","212.45","0","60.03","-2"
"02/18/12 08:13:40","18.0384","0.0","212.05","0","60.0","-1"
"02/18/12 08:18:40","18.039","14.3","211.82","134","60.0","-1"
"02/18/12 08:23:40","18.0398","15.0","211.77","3","60.0","-1"
"02/18/12 08:28:40","18.0406","3.5","211.76","248","60.0","0"
"02/18/12 08:33:39","18.0413","14.1","211.86","60","60.03","0"
"02/18/12 08:38:39","18.0424","13.3","211.9","161","60.03","0"
"02/18/12 08:43:40","18.0435","15.1","212.59","37","60.0","0"
"02/18/12 08:48:39","18.0447","13.9","212.0","7","60.0","0"
"02/18/12 08:53:39","18.0458","13.2","212.1","66","60.03","0"
"02/18/12 08:58:40","18.0468","12.4","212.69","1","60.03","1"
"02/18/12 09:03:39","18.0478","14.6","212.31","2","60.0","1"
"02/18/12 09:08:40","18.0488","11.9","211.86","50","60.03","1"
"02/18/12 09:13:38","18.0497","12.0","212.34","128","60.03","1"
"02/18/12 09:18:39","18.0507","16.0","212.05","1","60.03","0"
"02/18/12 09:23:40","18.0517","3.8","213.92","269","60.03","1"
"02/18/12 09:28:39","18.0528","11.1","213.93","43","60.0","1"
"02/18/12 09:33:40","18.054","21.6","213.4","271","60.0","1"
"02/18/12 09:38:39","18.0553","17.3","213.92","29","60.03","1"
"02/18/12 09:43:39","18.0567","28.1","214.35","66","60.03","1"
"02/18/12 09:48:39","18.0582","14.2","213.09","113","60.03","1"
"02/18/12 09:53:39","18.0597","14.4","213.19","21","60.03","1"
"02/18/12 09:58:39","18.0613","32.6","212.86","211","60.03","1"
"02/18/12 10:03:39","18.0631","16.3","213.22","37","60.0","1"
"02/18/12 10:08:40","18.065","25.6","213.34","55","60.0","2"
"02/18/12 10:13:40","18.0669","21.3","213.23","126","60.0","2"
"02/18/12 10:18:39","18.0688","14.3","214.0","217","60.03","2"
"02/18/12 10:23:39","18.0708","29.9","213.75","69","60.0","2"
"02/18/12 10:28:40","18.0727","32.5","213.97","96","60.07","2"
"02/18/12 10:33:39","18.0745","25.3","213.58","218","60.03","2"
"02/18/12 10:38:39","18.0765","34.9","212.36","124","60.03","2"
"02/18/12 10:43:40","18.0785","28.8","213.66","17","60.07","2"
"02/18/12 10:48:40","18.0806","34.1","213.88","261","60.03","2"
"02/18/12 10:53:39","18.0831","38.9","214.05","296","60.03","2"
"02/18/12 10:58:40","18.086","43.6","213.25","337","60.03","2"
"02/18/12 11:03:39","18.0889","36.2","213.84","158","60.0","2"
"02/18/12 11:08:39","18.0924","47.4","214.22","341","60.07","3"
"02/18/12 11:13:38","18.0964","54.5","214.43","383","60.03","3"
"02/18/12 11:18:39","18.1004","59.8","215.07","382","60.03","4"
"02/18/12 11:23:40","18.1046","64.3","215.12","352","60.03","4"
"02/18/12 11:28:39","18.1086","56.7","214.75","355","60.03","4"
"02/18/12 11:33:40","18.1124","47.3","213.73","247","60.03","5"
"02/18/12 11:38:38","18.116","40.0","213.55","131","60.0","5"
"02/18/12 11:43:39","18.1197","43.2","213.16","166","60.03","5"
"02/18/12 11:48:40","18.1233","47.8","214.06","192","60.03","5"
"02/18/12 11:53:40","18.1267","38.4","213.85","129","60.03","5"
"02/18/12 11:58:40","18.13","37.7","213.57","106","60.07","5"
"02/18/12 12:03:39","18.1334","39.1","212.61","136","60.03","5"
"02/18/12 12:08:40","18.1368","48.9","213.54","237","60.0","5"
"02/18/12 12:13:39","18.1401","47.0","213.83","341","60.03","5"
"02/18/12 12:18:40","18.1435","46.8","212.86","338","60.0","5"
"02/18/12 12:23:39","18.1465","45.7","213.54","315","60.03","5"
"02/18/12 12:28:39","18.1495","33.8","213.77","222","60.07","4"
"02/18/12 12:33:40","18.1524","34.8","214.01","204","60.03","4"
"02/18/12 12:38:39","18.1555","47.4","214.73","115","60.03","4"
"02/18/12 12:43:40","18.1588","36.8","214.16","141","60.03","4"
"02/18/12 12:48:40","18.1618","32.6","214.75","278","60.03","4"
"02/18/12 12:53:39","18.1651","45.7","213.61","116","60.03","4"
"02/18/12 12:58:38","18.1689","41.0","214.56","293","60.03","4"
"02/18/12 13:03:39","18.1734","71.1","214.88","359","60.07","4"
"02/18/12 13:08:40","18.181","84.3","214.84","416","60.03","5"
"02/18/12 13:13:39","18.1864","62.2","214.24","318","60.0","5"
"02/18/12 13:18:40","18.1917","68.3","214.25","424","60.0","5"
"02/18/12 13:23:39","18.1962","65.1","214.35","332","60.03","5"
"02/18/12 13:28:40","18.2008","57.0","213.81","170","60.03","5"
"02/18/12 13:33:39","18.2045","40.2","213.52","132","60.03","5"
"02/18/12 13:38:40","18.2083","43.9","213.45","209","60.03","5"
"02/18/12 13:43:39","18.2118","52.1","212.89","402","60.03","5"
"02/18/12 13:48:40","18.2156","47.2","213.41","323","60.03","5"
"02/18/12 13:53:40","18.2193","53.8","213.19","199","60.0","5"
"02/18/12 13:58:39","18.223","41.2","213.3","360","60.07","4"
"02/18/12 14:03:40","18.2267","49.4","213.35","386","60.0","4"
"02/18/12 14:08:39","18.23","37.1","212.8","100","60.0","4"
"02/18/12 14:13:39","18.2338","39.2","212.78","112","60.03","4"
"02/18/12 14:18:40","18.237","42.3","213.26","307","60.03","4"
"02/18/12 14:23:40","18.2389","0.0","212.15","0","60.03","3"
"02/18/12 14:28:40","18.2399","31.9","213.1","95","60.03","3"
"02/18/12 14:33:40","18.2426","30.9","213.73","95","60.03","4"
"02/18/12 14:38:39","18.2455","39.4","213.69","309","60.0","4"
"02/18/12 14:43:39","18.2492","66.5","214.1","84","60.03","4"
"02/18/12 14:48:40","18.2533","65.0","214.5","332","60.03","4"
"02/18/12 14:53:39","18.258","63.6","213.49","190","60.0","4"
"02/18/12 14:58:39","18.2629","52.7","213.99","376","60.03","4"
"02/18/12 15:03:40","18.2661","41.0","213.59","212","60.03","4"
"02/18/12 15:08:40","18.2688","31.2","212.63","194","60.03","4"
"02/18/12 15:13:38","18.2715","29.5","212.75","134","60.03","3"
"02/18/12 15:18:39","18.2736","21.4","212.91","233","60.03","3"
"02/18/12 15:23:39","18.2755","33.6","212.65","52","60.0","3"
"02/18/12 15:28:39","18.2772","29.5","211.62","257","60.03","3"
"02/18/12 15:33:40","18.279","36.4","212.26","152","60.03","2"
"02/18/12 15:38:39","18.2809","15.0","211.7","21","60.03","2"
"02/18/12 15:43:40","18.2825","24.1","213.11","50","60.03","2"
"02/18/12 15:48:39","18.2841","30.5","212.43","259","60.07","2"
"02/18/12 15:53:40","18.2855","14.0","212.95","99","60.03","2"
"02/18/12 15:58:40","18.2868","12.8","213.17","8","60.07","2"
"02/18/12 16:03:40","18.2879","20.6","212.68","158","60.03","2"
"02/18/12 16:08:40","18.2889","14.4","212.86","61","60.03","1"
"02/18/12 16:13:40","18.2895","14.6","212.07","0","60.03","1"
"02/18/12 16:18:40","18.2901","0.0","211.92","0","60.0","1"
"02/18/12 16:23:39","18.2905","14.6","212.69","1","60.03","1"
"02/18/12 16:28:39","18.2908","0.0","212.52","0","60.03","1"
"02/18/12 16:33:40","18.2909","0.0","212.21","0","60.03","0"
"02/18/12 16:38:40","18.2909","0.0","211.44","0","60.03","0"
"02/19/12 07:08:40","18.2915","13.9","213.96","2","60.0","-5"
"02/19/12 07:13:39","18.2928","13.5","213.27","20","60.0","-5"
"02/19/12 07:18:40","18.2947","18.6","213.74","182","60.0","-4"
"02/19/12 07:23:39","18.2966","33.0","213.34","199","60.0","-4"
"02/19/12 07:28:40","18.2989","48.4","213.13","199","60.03","-3"
"02/19/12 07:33:40","18.3026","42.5","213.72","316","60.03","-3"
"02/19/12 07:38:41","18.3058","38.5","213.25","76","60.0","-3"
"02/19/12 07:43:40","18.3089","48.2","213.14","414","60.0","-2"
"02/19/12 07:48:40","18.3138","62.3","213.31","323","60.0","-2"
"02/19/12 07:53:39","18.3192","84.8","213.67","421","60.0","-1"
"02/19/12 07:58:41","18.326","96.5","213.53","471","60.0","0"
"02/19/12 08:03:40","18.3338","103.4","214.32","501","60.0","1"
"02/19/12 08:08:41","18.3423","113.0","214.82","537","60.0","2"
"02/19/12 08:13:39","18.3513","118.7","215.47","561","60.03","3"
"02/19/12 08:18:40","18.3607","122.4","213.97","582","60.03","4"
"02/19/12 08:23:40","18.3704","127.1","215.18","599","60.0","5"
"02/19/12 08:28:41","18.3805","132.3","214.98","622","60.0","6"
"02/19/12 08:33:40","18.3909","137.1","214.24","651","60.0","8"
"02/19/12 08:38:40","18.4018","141.8","214.66","663","60.0","9"
"02/19/12 08:43:40","18.4131","146.7","215.17","685","60.03","10"
"02/19/12 08:48:40","18.4246","149.8","215.75","699","60.03","11"
"02/19/12 08:58:39","18.4484","156.2","215.09","731","60.03","14"
"02/19/12 09:03:40","18.4608","160.6","214.92","747","60.0","15"
"02/19/12 09:08:39","18.4735","164.1","215.44","762","60.03","15"
"02/19/12 09:13:40","18.4864","167.7","215.2","774","60.0","16"
"02/19/12 09:18:40","18.4995","170.0","215.17","784","60.03","17"
"02/19/12 09:23:40","18.5129","174.0","216.2","796","60.0","18"
"02/19/12 09:28:41","18.5266","176.9","215.88","815","60.03","19"
"02/19/12 09:33:40","18.5404","177.5","216.18","814","60.03","20"
"02/19/12 09:38:40","18.5544","182.3","216.09","836","60.03","20"
"02/19/12 09:43:39","18.5687","185.5","216.5","845","60.03","20"
"02/19/12 09:48:40","18.5832","186.9","216.73","855","60.07","20"
"02/19/12 09:53:41","18.5978","188.5","216.58","855","60.03","20"
"02/19/12 09:58:41","18.6125","188.6","217.08","862","60.03","22"
"02/19/12 10:03:40","18.6272","190.5","216.61","869","60.03","23"
"02/19/12 10:08:39","18.6422","193.2","216.51","878","60.0","23"
"02/19/12 10:13:40","18.6574","195.5","217.0","884","60.03","23"
"02/19/12 10:18:40","18.6726","194.9","216.72","885","60.03","23"
"02/19/12 10:23:39","18.6878","194.9","216.28","892","60.03","24"
"02/19/12 10:28:39","18.703","195.1","216.78","892","60.07","24"
"02/19/12 10:33:39","18.7182","194.8","216.98","886","60.0","25"
"02/19/12 10:38:40","18.7334","194.9","216.1","892","60.03","25"
"02/19/12 10:43:39","18.7486","194.8","215.91","890","60.03","25"
"02/19/12 10:48:40","18.7638","195.0","216.33","889","60.03","25"
"02/19/12 10:53:39","18.779","195.2","216.09","890","60.0","25"
"02/19/12 10:58:40","18.7942","194.8","216.62","882","60.03","25"
"02/19/12 11:03:41","18.8094","194.4","215.91","891","60.03","25"
"02/19/12 11:08:40","18.8246","195.2","217.01","889","60.03","26"
"02/19/12 11:13:41","18.8398","194.9","216.08","889","60.03","26"
"02/19/12 11:18:40","18.855","194.9","216.15","892","60.0","26"
"02/19/12 11:23:40","18.8701","194.8","216.74","880","60.03","27"
"02/19/12 11:28:40","18.8853","194.3","216.44","884","60.07","27"
"02/19/12 11:33:40","18.9005","194.7","217.22","887","60.0","26"
"02/19/12 11:38:40","18.9157","195.0","216.94","884","60.0","27"
"02/19/12 11:43:40","18.9309","194.1","216.52","886","60.03","27"
"02/19/12 11:48:39","18.9461","194.8","216.55","886","60.03","28"
"02/19/12 11:53:39","18.9612","194.4","216.71","885","60.03","28"
"02/19/12 11:58:41","18.9765","195.2","216.89","884","60.03","28"
"02/19/12 12:03:40","18.9915","194.9","216.38","886","60.03","28"
"02/19/12 12:08:40","19.0067","194.9","216.88","886","60.03","29"
"02/19/12 12:13:39","19.0218","194.7","217.45","885","60.07","29"
"02/19/12 12:18:40","19.037","194.8","216.82","879","60.0","29"
"02/19/12 12:23:39","19.0521","193.8","216.2","891","60.03","29"
"02/19/12 12:28:40","19.0673","194.7","216.87","886","60.0","28"
"02/19/12 12:33:40","19.0824","194.5","216.73","893","60.03","28"
"02/19/12 12:38:40","19.0976","195.0","217.37","885","60.03","28"
"02/19/12 12:43:41","19.1127","194.9","217.3","886","60.07","27"
"02/19/12 12:48:39","19.1279","194.6","217.01","887","60.03","27"
"02/19/12 12:53:40","19.1431","194.5","216.62","890","60.03","26"
"02/19/12 12:58:40","19.1584","195.3","216.57","891","60.03","25"
"02/19/12 13:03:41","19.1736","194.5","216.14","895","60.07","25"
"02/19/12 13:08:39","19.1888","194.9","216.58","889","60.0","25"
"02/19/12 13:13:40","19.204","195.4","216.8","888","60.03","24"
"02/19/12 13:18:39","19.2192","194.4","216.9","885","60.03","24"
"02/19/12 13:23:41","19.2342","192.6","217.18","878","60.03","23"
"02/19/12 13:28:40","19.2492","191.4","216.01","875","60.0","23"
"02/19/12 13:33:40","19.264","190.1","217.19","866","60.07","22"
"02/19/12 13:38:39","19.2787","187.7","216.38","858","60.03","22"
"02/19/12 13:43:41","19.2933","183.9","216.98","834","60.03","21"
"02/19/12 13:48:39","19.3075","181.5","217.1","827","60.03","20"
"02/19/12 13:53:40","19.3215","179.7","216.44","821","60.03","20"
"02/19/12 13:58:40","19.3355","175.9","216.85","806","60.07","20"
"02/19/12 14:03:40","19.3492","173.9","216.64","799","60.03","19"
"02/19/12 14:08:40","19.3626","171.0","216.5","783","60.03","19"
"02/19/12 14:13:39","19.3758","168.2","216.97","769","60.03","19"
"02/19/12 14:18:40","19.3888","163.5","216.37","754","60.03","19"
"02/19/12 14:23:40","19.4014","160.6","216.14","740","60.03","19"
"02/19/12 14:28:40","19.4139","156.9","216.69","731","60.07","18"
"02/19/12 14:33:39","19.4259","153.8","215.82","711","60.03","18"
"02/19/12 14:38:41","19.4378","149.5","216.1","694","60.03","18"
"02/19/12 14:43:40","19.4492","146.2","215.89","678","60.0","17"
"02/19/12 14:48:40","19.4605","141.3","216.14","662","60.03","17"
"02/19/12 14:53:40","19.4713","136.0","215.55","636","60.03","17"
"02/19/12 14:58:41","19.4818","131.8","215.87","621","60.07","17"
"02/19/12 15:03:39","19.4918","127.3","216.26","601","60.0","17"
"02/19/12 15:08:39","19.5015","122.5","215.4","583","60.07","16"
"02/19/12 15:13:41","19.5109","117.7","215.74","561","60.07","15"
"02/19/12 15:18:41","19.5199","112.8","215.83","533","60.03","15"
"02/19/12 15:23:40","19.5284","107.3","215.89","513","60.03","15"
"02/19/12 15:28:41","19.5366","101.7","216.04","485","60.0","14"
"02/19/12 15:33:39","19.5442","96.9","214.48","468","60.0","14"
"02/19/12 15:38:40","19.5516","91.6","214.56","445","60.03","13"
"02/19/12 15:43:39","19.5584","86.3","214.83","427","60.03","13"
"02/19/12 15:48:40","19.565","80.7","214.67","401","60.03","13"
"02/19/12 15:53:41","19.5711","75.4","214.46","377","60.03","13"
"02/19/12 15:58:41","19.5767","69.5","213.9","356","60.03","12"
"02/19/12 16:03:39","19.5819","64.0","214.35","329","60.0","12"
"02/19/12 16:08:40","19.5867","47.2","214.51","287","60.03","11"
"02/19/12 16:13:39","19.5909","56.1","213.62","239","60.0","11"
"02/19/12 16:18:40","19.5947","37.7","213.57","100","60.0","11"
"02/19/12 16:23:41","19.5978","44.7","213.17","186","60.03","11"
"02/19/12 16:28:41","19.6007","28.2","213.2","252","60.03","10"
"02/19/12 16:33:40","19.6028","26.4","212.64","109","60.03","10"
"02/19/12 16:38:41","19.6043","16.7","212.17","103","60.03","9"
"02/19/12 16:43:40","19.6051","6.4","212.5","220","60.03","9"
"02/19/12 16:48:40","19.6057","14.1","211.73","8","60.0","9"
"02/19/12 16:53:39","19.6064","0.0","212.3","0","60.03","8"
"02/19/12 16:58:40","19.6069","0.0","212.34","0","60.03","7"
"02/20/12 07:08:41","19.6072","13.6","213.92","6","60.03","-4"
"02/20/12 07:13:40","19.6087","13.9","213.84","300","60.0","-4"
"02/20/12 07:18:41","19.611","35.8","213.36","247","60.03","-3"
"02/20/12 07:23:40","19.6138","47.7","214.22","367","60.0","-3"
"02/20/12 07:28:41","19.6173","50.7","214.13","185","60.0","-2"
"02/20/12 07:33:40","19.6206","53.3","213.83","208","60.03","-1"
"02/20/12 07:38:41","19.6244","43.5","214.28","419","60.03","-1"
"02/20/12 07:43:40","19.6293","70.8","214.63","355","60.03","0"
"02/20/12 07:48:39","19.6351","78.1","214.49","388","60.03","0"
"02/20/12 07:53:41","19.6414","81.2","215.49","398","60.0","1"
"02/20/12 07:58:40","19.648","85.0","215.73","414","60.03","2"
"02/20/12 08:03:41","19.6548","91.8","215.23","447","60.0","2"
"02/20/12 08:08:40","19.6621","95.7","215.55","464","60.0","3"
"02/20/12 08:13:40","19.6697","96.7","215.72","470","60.03","4"
"02/20/12 08:18:41","19.6774","100.3","215.19","484","60.0","4"
"02/20/12 08:23:40","19.6853","104.9","215.46","506","60.0","5"
"02/20/12 08:28:39","19.6938","112.1","214.7","538","60.07","6"
"02/20/12 08:33:41","19.7026","114.6","215.34","547","60.03","6"
"02/20/12 08:38:40","19.7116","116.4","213.6","559","60.03","6"
"02/20/12 08:43:41","19.7208","121.9","214.46","574","60.0","7"
"02/20/12 08:48:40","19.7305","127.3","214.41","605","60.07","7"
"02/20/12 08:53:41","19.7408","137.3","216.1","637","60.03","8"
"02/20/12 08:58:40","19.7515","139.4","216.17","649","60.0","9"
"02/20/12 09:03:40","19.7625","146.3","217.34","678","60.0","9"
"02/20/12 09:08:41","19.7741","151.6","216.55","702","60.03","10"
"02/20/12 09:13:40","19.7857","150.1","216.89","694","60.03","11"
"02/20/12 09:18:40","19.7978","157.0","216.85","724","60.0","11"
"02/20/12 09:23:41","19.8102","161.6","216.87","743","60.03","12"
"02/20/12 09:28:41","19.8229","165.1","216.71","756","60.03","13"
"02/20/12 09:33:40","19.836","172.2","216.8","788","60.03","14"
"02/20/12 09:38:41","19.8496","177.1","216.86","811","60.03","15"
"02/20/12 09:43:41","19.8635","181.2","216.59","830","60.0","16"
"02/20/12 09:48:40","19.8775","165.4","216.14","764","60.03","17"
"02/20/12 09:53:41","19.8891","183.6","216.03","841","60.03","17"
"02/20/12 09:58:40","19.9033","185.9","216.67","848","60.03","17"
"02/20/12 10:03:41","19.9179","190.1","215.88","870","60.0","18"
"02/20/12 10:08:40","19.9328","192.4","215.73","877","60.0","18"
"02/20/12 10:18:40","19.963","196.0","217.41","890","60.0","19"
"02/20/12 10:23:41","19.9784","195.4","216.69","891","60.03","19"
"02/20/12 10:28:41","19.9936","195.6","216.94","892","60.0","20"
"02/20/12 10:33:40","20.0088","195.3","216.07","896","60.03","20"
"02/20/12 10:38:41","20.0241","195.0","216.93","891","60.03","20"
"02/20/12 10:43:40","20.0392","195.0","216.93","886","60.03","20"
"02/20/12 10:48:40","20.0546","195.6","216.98","894","60.03","20"
"02/20/12 10:53:41","20.0697","195.3","217.23","890","60.03","20"
"02/20/12 10:58:40","20.0849","195.4","217.11","888","60.03","20"
"02/20/12 11:03:40","20.1","186.7","216.55","851","60.0","21"
"02/20/12 11:08:41","20.1152","195.4","217.3","888","60.0","20"
"02/20/12 11:13:40","20.1304","196.5","217.51","890","60.0","20"
"02/20/12 11:18:41","20.1457","194.7","217.6","888","60.03","20"
"02/20/12 11:23:40","20.1609","195.9","217.53","892","60.0","21"
"02/20/12 11:28:41","20.1762","196.1","217.25","886","60.03","21"
"02/20/12 11:33:40","20.1914","194.9","216.63","892","60.0","21"
"02/20/12 11:38:41","20.2067","194.5","217.36","885","60.0","21"
"02/20/12 11:43:40","20.2218","195.0","217.2","890","60.07","22"
"02/20/12 11:48:41","20.2371","193.8","217.37","887","60.03","22"
"02/20/12 11:53:41","20.2521","189.1","217.13","859","60.03","22"
"02/20/12 11:58:41","20.2668","185.4","216.73","851","60.03","22"
"02/20/12 12:03:40","20.2799","145.0","216.06","675","60.0","20"
"02/20/12 12:08:40","20.2909","146.8","216.97","681","60.03","19"
"02/20/12 12:13:40","20.3023","144.0","217.04","668","60.03","18"
"02/20/12 12:18:41","20.3132","132.9","215.92","621","60.03","18"
"02/20/12 12:23:41","20.3238","138.8","216.29","642","60.0","17"
"02/20/12 12:28:40","20.3341","119.8","215.45","568","60.0","17"
"02/20/12 12:33:41","20.3427","104.5","214.83","499","60.03","17"
"02/20/12 12:38:40","20.35","83.4","214.22","408","60.03","16"
"02/20/12 12:48:40","20.3613","75.6","214.24","379","60.03","15"
"02/20/12 12:53:41","20.3672","73.8","214.06","369","60.03","15"
"02/20/12 12:58:40","20.3728","72.4","213.39","365","60.03","15"
"02/20/12 13:08:40","20.3834","64.3","213.41","251","60.03","14"
"02/20/12 13:13:41","20.3873","52.0","213.28","361","60.03","14"
"02/20/12 13:18:40","20.3915","62.8","213.44","342","60.0","13"
"02/20/12 13:23:40","20.3954","45.7","213.82","268","60.03","13"
"02/20/12 13:28:41","20.3992","39.6","213.71","113","60.07","13"
"02/20/12 13:33:41","20.4027","52.4","213.02","400","60.0","12"
"02/20/12 13:38:40","20.4062","48.1","213.36","158","60.03","12"
"02/20/12 13:43:40","20.4093","35.7","213.27","244","60.0","11"
"02/20/12 13:48:40","20.4122","40.4","214.08","282","60.03","11"
"02/20/12 13:53:41","20.4151","33.7","213.52","103","60.07","11"
"02/20/12 13:58:41","20.4181","34.0","214.11","86","60.03","11"
"02/20/12 14:03:41","20.4211","47.7","214.16","104","60.0","11"
"02/20/12 14:08:41","20.4245","48.5","214.5","140","60.0","11"
"02/20/12 14:13:40","20.4278","39.0","214.62","132","60.03","11"
"02/20/12 14:18:41","20.4312","47.9","214.18","136","60.03","11"
"02/20/12 14:23:40","20.4344","47.0","214.01","211","60.0","11"
"02/20/12 14:28:41","20.4376","35.9","214.82","122","60.03","11"
"02/20/12 14:33:40","20.4408","46.7","214.84","216","60.03","11"
"02/20/12 14:38:41","20.444","37.6","214.33","200","60.03","11"
"02/20/12 14:43:40","20.447","43.8","215.2","332","60.03","11"
"02/20/12 14:48:40","20.45","31.5","214.35","87","60.0","11"
"02/20/12 14:53:41","20.4527","41.6","214.05","269","60.03","11"
"02/20/12 14:58:41","20.4554","38.8","214.77","79","60.0","10"
"02/20/12 15:03:40","20.4581","28.2","215.17","244","60.03","9"
"02/20/12 15:08:41","20.4604","24.8","214.06","186","60.03","9"
"02/20/12 15:13:41","20.4625","34.8","213.22","109","60.03","9"
"02/20/12 15:18:40","20.4644","16.7","213.79","24","60.03","9"
"02/20/12 15:23:41","20.4662","31.8","212.99","79","60.03","8"
"02/20/12 15:28:41","20.4681","32.6","213.68","253","60.03","8"
"02/20/12 15:33:41","20.47","34.3","212.89","258","60.03","8"
"02/20/12 15:38:40","20.4719","15.8","213.17","22","60.03","8"
"02/20/12 15:43:41","20.4739","16.0","212.9","324","60.03","7"
"02/20/12 15:48:40","20.4758","32.5","213.67","250","60.03","7"
"02/20/12 15:53:41","20.4775","21.0","213.32","289","60.03","7"
"02/20/12 15:58:41","20.4792","20.5","213.15","130","60.03","7"
"02/20/12 16:03:40","20.4807","13.1","213.25","229","60.03","7"
"02/20/12 16:08:41","20.482","13.0","213.6","9","60.03","6"
"02/20/12 16:13:40","20.4833","17.7","213.64","238","60.0","6"
"02/20/12 16:18:41","20.4847","17.7","213.79","75","60.0","6"
"02/20/12 16:23:40","20.4859","11.7","214.04","29","60.03","6"
"02/20/12 16:28:40","20.4869","12.5","213.33","2","60.0","6"
"02/20/12 16:33:41","20.4879","10.6","212.22","26","60.03","6"
"02/20/12 16:38:40","20.4888","16.1","213.0","0","60.03","6"
"02/20/12 16:43:42","20.4896","13.7","212.11","0","60.0","6"
"02/20/12 16:48:40","20.4902","0.0","211.95","0","60.0","6"
"02/20/12 16:53:40","20.4908","0.0","212.22","0","60.0","6"
"02/20/12 16:58:40","20.4912","14.3","213.08","26","60.07","6"
"02/21/12 09:23:42","20.4925","11.5","212.68","3","60.0","4"
"02/21/12 09:28:41","20.4929","13.9","212.95","2","60.03","4"
"02/21/12 09:53:41","20.4941","11.0","212.3","34","60.03","4"
"02/21/12 09:58:41","20.4946","14.6","211.28","2","60.0","5"
"02/21/12 10:03:40","20.4955","15.9","211.86","5","60.03","5"
"02/21/12 10:08:42","20.4966","14.1","211.04","130","60.03","5"
"02/21/12 10:13:41","20.4977","16.7","211.28","39","60.03","5"
"02/21/12 10:18:41","20.4988","12.2","211.06","21","59.96","5"
"02/21/12 10:23:42","20.5003","24.9","213.17","302","60.03","5"
"02/21/12 10:28:40","20.5025","38.4","212.97","281","60.03","6"
"02/21/12 10:33:41","20.5062","54.4","212.03","346","60.07","6"
"02/21/12 10:38:42","20.5099","34.5","212.35","230","60.03","6"
"02/21/12 10:43:42","20.5124","31.3","212.43","186","60.03","6"
"02/21/12 10:48:41","20.5143","14.5","212.07","87","60.07","6"
"02/21/12 10:53:41","20.5159","14.0","212.67","30","60.03","6"
"02/21/12 10:58:41","20.5172","13.9","213.36","13","60.03","6"
"02/21/12 11:03:42","20.5183","7.8","213.02","143","60.03","6"
"02/21/12 11:08:41","20.5194","14.8","212.94","275","60.0","6"
"02/21/12 11:13:41","20.5208","17.3","213.34","13","60.0","6"
"02/21/12 11:23:40","20.5241","31.7","213.77","204","60.07","6"
"02/21/12 11:28:40","20.5259","33.1","213.05","161","60.0","6"
"02/21/12 11:33:41","20.5275","20.2","212.67","153","60.03","6"
"02/21/12 11:38:41","20.5288","32.2","211.79","64","60.0","6"
"02/21/12 11:43:41","20.5302","15.3","211.36","23","60.03","6"
"02/21/12 11:48:41","20.5315","16.6","211.8","3","60.03","6"
"02/21/12 11:53:40","20.533","34.4","211.97","79","60.03","6"
"02/21/12 11:58:41","20.5349","15.6","212.72","151","60.03","6"
"02/21/12 12:03:41","20.5365","20.8","211.72","96","60.03","6"
"02/21/12 12:08:41","20.5383","19.2","211.63","133","60.07","6"
"02/21/12 12:13:41","20.5407","37.4","212.27","104","60.03","6"
"02/21/12 12:18:42","20.5429","26.0","211.69","266","60.03","6"
"02/21/12 12:23:41","20.545","19.0","214.06","259","60.0","6"
"02/21/12 12:28:42","20.547","29.9","213.67","203","60.07","7"
"02/21/12 12:33:41","20.549","23.6","214.05","219","60.03","7"
"02/21/12 12:38:41","20.5509","21.0","212.94","267","60.03","7"
"02/21/12 12:43:41","20.553","24.6","214.28","99","60.03","7"
"02/21/12 12:48:41","20.5548","29.9","213.6","48","60.03","7"
"02/21/12 12:53:41","20.5567","15.0","212.54","20","60.03","7"
"02/21/12 12:58:40","20.559","25.3","212.47","216","60.0","7"
"02/21/12 13:03:41","20.5612","13.5","213.81","259","60.03","7"
"02/21/12 13:08:42","20.5629","31.0","212.73","111","60.03","7"
"02/21/12 13:13:41","20.565","32.0","213.57","83","60.0","7"
"02/21/12 13:18:40","20.5667","22.2","212.33","15","60.03","7"
