"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/21/12 13:23:40","20.5684","18.1","212.8","266","60.0","7"
"02/21/12 13:28:42","20.5699","22.7","212.56","58","60.03","7"
"02/21/12 13:33:42","20.5709","17.0","213.26","15","60.0","6"
"02/21/12 13:38:42","20.5723","29.2","212.5","39","60.03","6"
"02/21/12 13:43:40","20.574","10.7","212.05","171","60.03","6"
"02/21/12 13:48:42","20.5753","12.4","211.79","6","60.0","6"
"02/21/12 13:53:41","20.5765","7.4","211.04","240","60.03","6"
"02/21/12 13:58:42","20.5777","28.9","212.44","157","60.03","6"
"02/21/12 14:03:41","20.5791","15.3","212.94","2","60.0","6"
"02/21/12 14:08:42","20.5804","19.4","212.06","247","60.03","6"
"02/21/12 14:13:41","20.5823","25.6","211.78","44","60.03","6"
"02/21/12 14:18:41","20.5843","24.9","212.43","37","60.03","6"
"02/21/12 14:23:41","20.5861","32.4","211.64","64","60.03","6"
"02/21/12 14:28:41","20.5878","14.3","212.17","157","60.03","7"
"02/21/12 14:33:42","20.5894","15.5","212.04","21","60.0","6"
"02/21/12 14:38:40","20.5907","12.7","212.76","17","60.03","6"
"02/21/12 14:43:41","20.592","29.3","212.46","80","60.0","7"
"02/21/12 14:48:41","20.5932","12.5","212.21","14","60.03","6"
"02/21/12 14:53:40","20.5942","12.4","211.55","167","60.03","6"
"02/21/12 14:58:40","20.595","13.2","211.86","34","60.03","6"
"02/21/12 15:03:41","20.596","16.0","212.94","17","60.0","6"
"02/21/12 15:08:42","20.5971","12.1","211.72","10","60.03","6"
"02/21/12 15:13:40","20.5983","16.1","212.28","80","60.03","6"
"02/21/12 15:18:42","20.599","10.6","211.78","19","60.0","6"
"02/21/12 15:23:41","20.5996","2.6","212.32","0","60.03","6"
"02/21/12 15:28:40","20.6003","14.6","211.99","37","60.07","6"
"02/21/12 15:33:41","20.6011","2.6","212.77","240","60.03","6"
"02/21/12 15:38:40","20.602","13.0","211.72","283","60.07","6"
"02/21/12 15:43:42","20.6031","16.4","211.31","0","60.0","6"
"02/21/12 15:48:41","20.604","8.6","211.49","256","60.03","6"
"02/21/12 15:53:41","20.6047","12.1","211.41","25","60.03","6"
"02/21/12 15:58:41","20.605","0.0","212.57","0","60.07","6"
"02/22/12 08:18:43","20.605","0.0","212.95","0","60.03","1"
"02/22/12 08:23:43","20.6053","11.0","213.15","109","60.03","2"
"02/22/12 08:28:42","20.6057","4.7","213.18","103","60.03","2"
"02/22/12 08:33:41","20.606","14.6","212.32","240","60.03","2"
"02/22/12 08:38:42","20.6064","0.0","212.91","0","60.03","2"
"02/22/12 08:43:41","20.6068","14.9","213.65","2","60.03","2"
"02/22/12 08:48:42","20.6076","12.5","213.16","151","60.03","2"
"02/22/12 08:53:42","20.6084","0.0","212.11","0","60.03","3"
"02/22/12 08:58:42","20.6088","0.0","212.99","0","60.03","3"
"02/22/12 09:03:42","20.609","0.0","213.82","0","60.03","3"
"02/22/12 09:08:42","20.6095","15.0","212.54","5","60.03","3"
"02/22/12 09:13:42","20.6102","10.0","212.81","0","60.0","3"
"02/22/12 09:18:42","20.611","9.3","213.8","165","60.0","3"
"02/22/12 09:23:41","20.6117","12.6","212.48","50","60.03","3"
"02/22/12 09:28:41","20.6126","14.6","212.3","117","60.03","3"
"02/22/12 09:33:42","20.6134","15.1","212.47","91","60.03","3"
"02/22/12 09:38:41","20.6143","14.1","211.86","18","60.03","3"
"02/22/12 09:43:42","20.6152","15.2","212.26","5","60.03","3"
"02/22/12 09:48:41","20.616","10.9","212.63","19","60.03","3"
"02/22/12 09:53:41","20.6169","14.7","212.64","1","60.0","3"
"02/22/12 09:58:41","20.6179","12.7","212.93","149","60.03","3"
"02/22/12 10:08:42","20.6203","16.0","212.63","69","60.0","3"
"02/22/12 10:13:41","20.6217","20.4","212.12","233","60.0","4"
"02/22/12 10:18:42","20.6234","37.9","212.56","77","60.03","4"
"02/22/12 10:23:42","20.6252","15.2","212.01","26","60.03","4"
"02/22/12 10:28:43","20.6274","26.7","212.02","143","60.03","4"
"02/22/12 10:33:41","20.6296","27.2","213.13","71","60.03","4"
"02/22/12 10:38:42","20.6321","29.4","213.24","91","60.03","4"
"02/22/12 10:43:41","20.6345","27.4","213.26","239","60.03","4"
"02/22/12 10:48:42","20.637","32.2","213.01","33","60.03","5"
"02/22/12 10:53:42","20.6389","17.3","212.93","311","60.03","5"
"02/22/12 10:58:42","20.6408","26.8","213.66","304","60.0","5"
"02/22/12 11:03:41","20.6429","25.4","213.59","79","60.03","5"
"02/22/12 11:08:41","20.6452","28.0","214.04","172","60.0","5"
"02/22/12 11:13:42","20.6477","35.2","214.0","157","60.03","5"
"02/22/12 11:18:42","20.6502","31.2","212.48","263","60.0","5"
"02/22/12 11:23:42","20.6524","22.6","212.35","245","60.07","5"
"02/22/12 11:28:42","20.6547","31.7","212.34","69","60.03","5"
"02/22/12 11:33:41","20.6572","35.8","212.55","93","60.03","5"
"02/22/12 11:38:41","20.66","30.9","212.4","192","60.0","5"
"02/22/12 11:43:41","20.6627","37.6","213.22","268","60.07","5"
"02/22/12 11:48:41","20.6652","36.9","213.38","268","60.0","5"
"02/22/12 11:53:43","20.6676","25.6","213.25","98","60.03","5"
"02/22/12 11:58:42","20.6699","31.1","213.02","64","60.0","5"
"02/22/12 12:03:41","20.6717","20.0","211.19","212","60.0","5"
"02/22/12 12:08:42","20.6733","21.7","212.15","152","60.03","5"
"02/22/12 12:13:41","20.6749","20.4","212.0","244","60.0","5"
"02/22/12 12:18:41","20.6763","27.1","212.79","225","60.03","5"
"02/22/12 12:23:42","20.6776","13.4","212.08","251","60.0","5"
"02/22/12 12:28:41","20.6789","11.6","212.79","3","60.03","5"
"02/22/12 12:33:42","20.68","21.0","211.78","275","60.03","5"
"02/22/12 12:38:42","20.6813","16.3","212.92","35","60.0","5"
"02/22/12 12:43:41","20.6826","12.6","212.68","49","60.03","4"
"02/22/12 12:48:42","20.6838","15.1","212.04","4","60.07","4"
"02/22/12 12:53:42","20.685","21.6","212.47","143","60.03","4"
"02/22/12 12:58:42","20.6862","13.3","212.46","4","60.03","4"
"02/22/12 13:03:41","20.6871","5.5","211.93","209","60.03","4"
"02/22/12 13:08:42","20.6882","5.6","212.89","269","60.03","4"
"02/22/12 13:13:42","20.6891","6.5","212.28","271","60.03","4"
"02/22/12 13:18:41","20.6901","16.6","212.43","44","60.03","4"
"02/22/12 13:23:41","20.6911","16.7","212.41","179","60.03","4"
"02/22/12 13:33:42","20.693","15.1","212.28","8","60.0","4"
"02/22/12 13:38:43","20.6939","6.4","212.49","83","60.0","4"
"02/22/12 13:43:41","20.6948","8.2","212.23","141","60.03","4"
"02/22/12 13:48:42","20.6956","14.9","212.4","0","60.03","4"
"02/22/12 13:53:42","20.6964","0.0","212.74","49","60.0","4"
"02/22/12 13:58:42","20.6973","14.3","211.68","2","60.03","4"
"02/22/12 14:03:41","20.6982","10.8","212.04","10","60.07","4"
"02/22/12 14:08:42","20.699","6.4","212.13","247","60.0","4"
"02/22/12 14:13:41","20.6997","10.6","212.28","4","60.03","4"
"02/22/12 14:18:42","20.7004","7.4","212.68","135","60.0","4"
"02/22/12 14:23:41","20.701","12.8","211.55","24","60.03","4"
"02/22/12 14:28:42","20.7014","14.7","212.03","0","60.03","4"
"02/22/12 14:33:43","20.7018","0.0","212.75","0","60.03","4"
"02/22/12 14:38:42","20.7022","14.4","212.44","0","60.0","4"
"02/22/12 14:43:42","20.7027","6.5","211.74","194","60.03","4"
"02/22/12 14:48:43","20.7034","14.3","212.32","0","60.03","4"
"02/22/12 14:53:41","20.704","0.0","212.37","0","60.03","4"
"02/22/12 14:58:42","20.7046","11.0","211.87","2","60.0","4"
"02/22/12 15:03:41","20.7054","0.0","212.89","274","60.0","4"
"02/22/12 15:08:42","20.7062","14.2","212.75","2","60.0","4"
"02/22/12 15:13:43","20.7066","0.0","212.97","53","60.0","4"
"02/22/12 15:18:41","20.7071","0.0","212.78","0","60.0","4"
"02/22/12 15:53:42","20.7071","0.0","211.94","0","60.0","2"
"02/23/12 08:23:43","20.7079","14.0","212.14","1","60.03","1"
"02/23/12 08:28:42","20.7083","12.6","213.01","20","60.07","1"
"02/23/12 08:33:42","20.7088","10.6","212.52","24","60.03","1"
"02/23/12 08:38:43","20.7092","0.0","212.53","0","60.0","2"
"02/23/12 08:43:43","20.7096","9.7","212.28","227","60.03","2"
"02/23/12 08:48:43","20.7101","13.3","212.96","52","60.03","2"
"02/23/12 08:53:41","20.7109","12.1","212.99","21","60.03","2"
"02/23/12 08:58:41","20.7116","2.2","212.73","0","60.0","2"
"02/23/12 09:03:43","20.7122","0.0","212.97","240","60.0","3"
"02/23/12 09:13:43","20.7136","11.9","212.5","0","60.03","3"
"02/23/12 09:18:41","20.7145","6.1","213.1","225","60.03","3"
"02/23/12 09:23:41","20.7153","7.0","213.38","268","60.0","3"
"02/23/12 09:28:42","20.716","11.5","212.83","5","60.03","3"
"02/23/12 09:33:43","20.717","20.5","213.27","109","60.03","4"
"02/23/12 09:38:42","20.7183","15.9","212.33","98","60.03","4"
"02/23/12 09:43:42","20.7197","13.9","213.03","14","60.03","4"
"02/23/12 09:48:42","20.7212","28.9","213.19","148","60.03","5"
"02/23/12 09:53:43","20.723","33.1","212.83","302","60.0","5"
"02/23/12 09:58:42","20.725","34.2","212.94","64","60.03","5"
"02/23/12 10:03:42","20.727","24.2","212.72","291","60.0","6"
"02/23/12 10:08:43","20.7288","31.9","212.89","69","60.03","6"
"02/23/12 10:13:41","20.7307","34.7","213.6","52","60.0","6"
"02/23/12 10:18:43","20.733","28.0","212.75","178","60.0","6"
"02/23/12 10:23:42","20.7355","28.0","212.22","221","60.03","6"
"02/23/12 10:28:42","20.7381","33.6","212.53","166","60.03","6"
"02/23/12 10:33:42","20.7412","33.7","213.05","83","60.07","7"
"02/23/12 10:38:43","20.744","44.8","212.12","334","60.03","7"
"02/23/12 10:43:43","20.7471","32.8","212.73","277","60.07","8"
"02/23/12 10:48:42","20.7498","36.5","212.07","274","60.03","8"
"02/23/12 10:53:41","20.7523","36.2","213.43","265","60.03","8"
"02/23/12 10:58:42","20.7548","28.0","213.72","249","60.03","9"
"02/23/12 11:03:43","20.7576","34.4","213.27","100","60.0","9"
"02/23/12 11:08:43","20.7606","33.7","213.51","266","60.03","9"
"02/23/12 11:13:43","20.7632","34.9","213.75","261","60.03","9"
"02/23/12 11:18:41","20.7655","25.3","213.54","98","60.03","9"
"02/23/12 11:23:42","20.7677","25.7","213.65","25","60.07","9"
"02/23/12 11:28:41","20.7698","30.7","212.68","197","60.03","9"
"02/23/12 11:33:43","20.7721","33.9","211.16","212","60.0","9"
"02/23/12 11:38:42","20.7746","39.2","211.97","95","60.03","9"
"02/23/12 11:43:42","20.7774","30.7","211.76","79","60.03","9"
"02/23/12 11:48:43","20.78","28.4","211.57","72","60.03","9"
"02/23/12 11:53:41","20.7826","40.8","212.26","294","60.03","9"
"02/23/12 11:58:42","20.7855","33.3","213.06","208","60.03","9"
"02/23/12 12:03:43","20.7884","40.1","213.44","308","60.03","9"
"02/23/12 12:08:42","20.7912","32.7","213.29","84","60.0","9"
"02/23/12 12:13:42","20.794","28.0","212.15","135","60.0","10"
"02/23/12 12:18:42","20.7964","28.0","212.27","227","60.0","10"
"02/23/12 12:23:41","20.799","28.5","212.74","95","60.0","10"
"02/23/12 12:28:41","20.8015","39.2","213.12","184","60.0","10"
"02/23/12 12:33:42","20.8041","27.9","213.4","209","60.03","10"
"02/23/12 12:38:43","20.8065","35.4","213.05","102","60.03","9"
"02/23/12 12:43:43","20.8089","35.2","212.5","273","60.03","9"
"02/23/12 12:48:42","20.8115","39.9","213.19","261","60.0","9"
"02/23/12 12:53:41","20.8144","34.8","213.74","97","60.03","9"
"02/23/12 12:58:42","20.8175","36.7","213.69","177","60.03","9"
"02/23/12 13:03:43","20.8207","45.9","214.29","333","60.0","9"
"02/23/12 13:13:42","20.8268","42.6","213.45","111","60.03","9"
"02/23/12 13:18:42","20.8296","35.3","214.4","301","60.03","9"
"02/23/12 13:23:43","20.8321","35.1","213.77","171","60.0","9"
"02/23/12 13:28:42","20.8345","27.8","214.25","232","60.03","9"
"02/23/12 13:33:43","20.837","37.0","214.19","83","60.03","9"
"02/23/12 13:38:41","20.8395","30.4","213.21","158","60.0","9"
"02/23/12 13:43:42","20.8419","33.8","213.01","243","60.0","9"
"02/23/12 13:48:42","20.8441","25.3","213.56","236","60.03","9"
"02/23/12 13:53:42","20.8463","22.6","213.72","298","60.0","9"
"02/23/12 13:58:42","20.8483","16.7","213.75","29","60.03","9"
"02/23/12 14:03:42","20.8502","26.8","213.78","39","60.0","10"
"02/23/12 14:08:42","20.8523","20.3","213.3","173","60.03","9"
"02/23/12 14:13:41","20.8543","18.8","213.74","73","60.03","9"
"02/23/12 14:18:42","20.8562","33.0","213.15","75","60.03","9"
"02/23/12 14:23:43","20.858","25.2","213.66","29","60.03","9"
"02/23/12 14:28:42","20.8597","15.5","214.02","43","60.0","9"
"02/23/12 14:33:41","20.8614","12.4","212.96","162","60.03","9"
"02/23/12 14:38:43","20.863","29.7","212.78","54","60.0","8"
"02/23/12 14:43:41","20.8646","25.9","212.96","40","60.0","8"
"02/23/12 14:48:42","20.866","19.2","212.47","225","60.03","7"
"02/23/12 14:53:43","20.8672","11.2","212.93","41","60.0","7"
"02/23/12 14:58:42","20.8682","14.7","212.72","6","60.03","6"
"02/23/12 15:03:43","20.8692","16.4","212.27","2","60.03","6"
"02/23/12 15:08:43","20.8701","15.8","213.22","4","60.03","6"
"02/23/12 15:13:43","20.871","10.9","212.3","8","60.0","6"
"02/23/12 15:18:43","20.8717","0.0","212.47","159","60.03","6"
"02/23/12 15:23:43","20.8725","14.6","212.18","3","60.03","6"
"02/23/12 15:28:42","20.873","14.3","212.03","89","60.03","6"
"02/23/12 15:33:42","20.8735","14.1","212.57","1","60.03","6"
"02/23/12 15:38:42","20.874","0.0","212.6","0","60.03","5"
"02/23/12 15:43:43","20.8744","10.4","211.48","2","60.03","5"
"02/23/12 15:48:42","20.8747","0.0","212.22","0","60.07","5"
"02/23/12 15:53:42","20.8751","0.0","211.81","0","60.0","5"
"02/23/12 15:58:43","20.8754","12.3","211.38","19","60.07","5"
"02/23/12 16:03:42","20.8758","14.2","212.19","2","60.03","5"
"02/23/12 16:08:43","20.8761","10.5","211.34","0","60.07","4"
"02/24/12 07:33:50","20.8765","14.4","213.09","54","60.03","-1"
"02/24/12 07:38:43","20.8777","21.0","213.39","56","60.0","0"
"02/24/12 07:43:43","20.8796","33.9","214.38","104","60.03","0"
"02/24/12 07:48:43","20.8813","25.5","214.11","82","60.03","1"
"02/24/12 07:53:42","20.8828","15.7","213.23","42","60.0","1"
"02/24/12 07:58:42","20.8852","39.3","212.93","172","60.0","1"
"02/24/12 08:03:43","20.8874","27.2","212.72","51","60.0","2"
"02/24/12 08:08:44","20.8893","11.4","212.98","23","60.03","2"
"02/24/12 08:13:43","20.891","16.8","213.33","42","60.0","3"
"02/24/12 08:18:42","20.8932","41.0","213.87","312","60.03","3"
"02/24/12 08:23:43","20.8957","31.1","214.26","196","60.03","3"
"02/24/12 08:28:43","20.8981","42.4","213.41","103","60.03","3"
"02/24/12 08:33:44","20.901","30.1","213.58","293","60.03","3"
"02/24/12 08:38:42","20.9033","33.5","213.49","247","60.03","3"
"02/24/12 08:43:42","20.9054","33.5","213.5","59","60.03","3"
"02/24/12 08:48:43","20.9078","33.4","213.85","114","60.03","3"
"02/24/12 08:53:43","20.9109","39.6","213.98","214","60.03","3"
"02/24/12 08:58:44","20.915","72.8","215.04","364","60.0","4"
"02/24/12 09:03:42","20.9202","51.8","214.6","369","60.0","4"
"02/24/12 09:08:44","20.9241","46.9","213.09","119","60.0","4"
"02/24/12 09:13:43","20.9302","70.5","214.68","355","60.0","4"
"02/24/12 09:18:43","20.9363","58.0","214.31","109","60.0","5"
"02/24/12 09:23:43","20.9421","71.0","213.97","359","60.03","5"
"02/24/12 09:28:43","20.9487","49.4","214.12","444","60.0","6"
"02/24/12 09:33:42","20.9548","77.8","214.13","389","60.0","6"
"02/24/12 09:38:43","20.9608","63.4","214.39","144","60.03","6"
"02/24/12 09:43:44","20.9664","130.4","214.85","618","60.0","6"
"02/24/12 09:48:42","20.9725","71.3","213.63","363","60.03","6"
"02/24/12 09:53:43","20.9782","58.6","214.51","375","60.03","6"
"02/24/12 09:58:42","20.9833","61.7","214.99","316","60.03","6"
"02/24/12 10:03:43","20.9876","51.4","213.65","126","60.03","6"
"02/24/12 10:08:43","20.9915","58.2","213.84","105","60.03","6"
"02/24/12 10:13:43","20.9953","36.2","213.81","124","60.03","6"
"02/24/12 10:18:44","20.9987","40.1","213.31","102","60.0","6"
"02/24/12 10:23:43","21.0025","61.0","214.21","392","60.03","6"
"02/24/12 10:28:43","21.0066","36.6","212.95","115","60.03","6"
"02/24/12 10:33:42","21.0098","46.6","214.07","107","60.0","6"
"02/24/12 10:38:43","21.0135","53.7","213.2","183","60.03","5"
"02/24/12 10:43:43","21.0171","56.5","213.2","428","60.03","5"
"02/24/12 10:48:42","21.0217","44.1","214.47","266","60.0","5"
"02/24/12 10:58:42","21.0311","40.6","214.06","200","60.0","5"
"02/24/12 11:03:43","21.0356","61.3","215.2","313","60.0","5"
"02/24/12 11:08:43","21.0389","48.1","213.16","366","60.0","5"
"02/24/12 11:13:43","21.043","59.2","212.86","397","60.0","5"
"02/24/12 11:18:44","21.0478","52.8","213.21","409","60.03","5"
"02/24/12 11:23:44","21.0518","34.8","213.03","129","60.0","6"
"02/24/12 11:28:43","21.055","42.4","214.68","226","60.03","6"
"02/24/12 11:33:43","21.0589","63.0","214.53","367","60.03","6"
"02/24/12 11:38:42","21.0632","48.8","213.52","100","60.03","6"
"02/24/12 11:43:43","21.0668","53.1","212.89","401","60.03","6"
"02/24/12 11:48:42","21.0699","49.2","212.7","341","60.03","6"
"02/24/12 11:53:43","21.0739","55.5","213.18","170","60.03","6"
"02/24/12 11:58:43","21.0771","48.3","212.84","202","60.03","6"
"02/24/12 12:03:42","21.0811","44.1","213.52","373","60.03","6"
"02/24/12 12:08:43","21.0857","52.1","213.22","434","60.03","6"
"02/24/12 12:13:42","21.09","53.7","213.1","392","60.03","6"
"02/24/12 12:18:42","21.0939","54.6","214.55","347","60.03","6"
"02/24/12 12:23:43","21.0992","60.5","215.27","315","60.03","6"
"02/24/12 12:28:44","21.1042","71.1","214.59","358","60.03","6"
"02/24/12 12:33:42","21.1103","79.3","214.98","397","60.03","6"
"02/24/12 12:38:42","21.1154","70.3","214.28","353","60.0","6"
"02/24/12 12:43:44","21.1229","110.4","215.01","524","60.03","6"
"02/24/12 12:48:42","21.1306","87.1","214.41","424","60.03","7"
"02/24/12 12:53:42","21.1374","85.3","214.55","422","60.03","7"
"02/24/12 12:58:44","21.144","81.7","214.36","401","60.0","7"
"02/24/12 13:03:43","21.1501","73.7","214.48","368","60.03","7"
"02/24/12 13:08:43","21.1565","118.8","215.03","566","60.03","7"
"02/24/12 13:13:43","21.1635","81.3","214.35","401","60.03","7"
"02/24/12 13:18:43","21.1703","67.4","214.05","344","60.0","7"
"02/24/12 13:23:42","21.177","86.9","214.49","425","60.03","7"
"02/24/12 13:28:43","21.1836","71.2","215.03","356","60.03","7"
"02/24/12 13:33:44","21.1887","65.3","213.53","336","60.03","7"
"02/24/12 13:38:43","21.1942","87.4","214.71","427","60.0","7"
"02/24/12 13:43:44","21.2008","69.7","214.97","350","60.0","7"
"02/24/12 13:48:43","21.2055","66.8","213.55","336","60.03","6"
"02/24/12 13:53:43","21.2097","43.8","214.24","348","60.03","6"
"02/24/12 13:58:43","21.214","53.3","214.2","171","60.03","6"
"02/24/12 14:03:42","21.2182","42.5","214.61","393","60.03","6"
"02/24/12 14:08:43","21.2219","46.6","214.58","337","60.07","6"
"02/24/12 14:13:44","21.2252","38.6","213.91","110","60.0","6"
"02/24/12 14:18:42","21.2287","32.3","213.86","169","60.0","6"
"02/24/12 14:23:43","21.2315","48.9","214.59","365","60.03","6"
"02/24/12 14:28:44","21.235","35.9","213.58","346","60.03","6"
"02/24/12 14:33:43","21.238","35.8","214.45","95","60.0","6"
"02/24/12 14:38:43","21.242","77.9","214.83","389","60.03","6"
"02/24/12 14:43:43","21.2462","49.0","215.07","363","60.0","6"
"02/24/12 14:48:42","21.2493","41.2","214.7","314","60.03","6"
"02/24/12 14:53:43","21.2517","15.6","213.5","30","60.07","6"
"02/24/12 14:58:42","21.2533","14.1","214.4","158","60.0","5"
"02/24/12 15:03:43","21.2546","21.6","214.12","155","60.03","5"
"02/24/12 15:08:43","21.2555","1.7","213.07","142","60.0","4"
"02/24/12 15:13:42","21.2563","15.9","213.93","84","60.03","4"
"02/24/12 15:18:43","21.2573","10.6","212.88","156","60.0","4"
"02/24/12 15:23:42","21.2579","12.5","213.46","50","60.0","4"
"02/24/12 15:28:42","21.2581","10.8","213.07","0","60.03","3"
"02/24/12 15:33:43","21.2584","0.0","212.91","0","60.03","3"
"02/24/12 15:38:43","21.2589","13.8","213.25","154","60.03","3"
"02/24/12 15:43:44","21.2598","3.2","213.55","170","60.03","2"
"02/24/12 15:48:42","21.2605","14.7","212.95","2","60.03","2"
"02/24/12 15:53:44","21.2612","10.3","212.98","216","60.0","2"
"02/24/12 15:58:42","21.2618","0.0","212.81","0","60.03","2"
"02/24/12 16:03:43","21.2625","0.0","212.88","0","60.03","2"
"02/24/12 16:08:43","21.263","15.2","212.2","148","60.03","2"
"02/24/12 16:13:43","21.2636","15.8","213.02","22","60.03","2"
"02/24/12 16:18:42","21.2644","11.9","213.21","15","60.03","2"
"02/24/12 16:23:43","21.2654","12.7","211.8","18","60.03","2"
"02/24/12 16:28:44","21.2664","16.2","212.5","34","60.0","2"
"02/24/12 16:33:43","21.2674","15.0","212.46","165","60.03","2"
"02/24/12 16:38:43","21.2681","0.0","212.6","0","60.03","2"
"02/24/12 16:43:42","21.2688","0.0","212.35","2","60.03","2"
"02/24/12 16:48:43","21.2692","0.0","211.75","0","60.03","2"
"02/25/12 07:08:43","21.2692","13.9","213.2","7","60.0","-4"
"02/25/12 07:13:44","21.2696","13.8","212.75","183","60.0","-4"
"02/25/12 07:18:45","21.2706","0.0","212.29","111","60.0","-3"
"02/25/12 07:23:44","21.2713","15.7","212.0","55","60.0","-3"
"02/25/12 07:28:43","21.2764","72.7","213.8","366","60.03","-3"
"02/25/12 07:33:43","21.2821","77.2","213.1","388","60.03","-2"
"02/25/12 07:38:44","21.2889","92.1","213.81","449","60.03","-1"
"02/25/12 07:43:42","21.296","86.7","214.24","428","60.03","0"
"02/25/12 07:48:44","21.3033","94.0","213.75","456","60.0","0"
"02/25/12 07:53:43","21.311","102.1","213.72","492","60.0","1"
"02/25/12 07:58:43","21.3193","110.3","213.66","532","60.03","1"
"02/25/12 08:03:43","21.3278","115.2","214.08","551","60.03","2"
"02/25/12 08:08:44","21.3371","122.5","214.76","577","60.0","2"
"02/25/12 08:13:43","21.3465","132.9","214.35","626","60.0","3"
"02/25/12 08:18:43","21.357","136.4","214.39","646","60.0","3"
"02/25/12 08:23:44","21.3663","34.9","213.13","273","60.03","4"
"02/25/12 08:28:43","21.3739","43.6","213.17","237","60.03","4"
"02/25/12 08:33:44","21.3775","49.5","213.62","411","60.03","3"
"02/25/12 08:38:43","21.3813","43.5","213.19","357","60.0","3"
"02/25/12 08:43:44","21.3872","50.8","213.31","407","60.0","3"
"02/25/12 08:48:43","21.3911","39.0","213.14","382","60.03","2"
"02/25/12 08:53:43","21.3956","67.4","213.05","349","60.0","2"
"02/25/12 09:03:44","21.4047","70.6","212.81","389","60.07","2"
"02/25/12 09:08:44","21.4089","52.4","213.2","323","60.0","2"
"02/25/12 09:13:43","21.4146","196.7","215.88","886","60.03","2"
"02/25/12 09:18:42","21.4226","57.9","213.77","397","60.07","3"
"02/25/12 09:23:42","21.4275","67.0","214.04","341","60.03","3"
"02/25/12 09:28:43","21.432","46.2","212.67","100","60.0","2"
"02/25/12 09:33:44","21.4364","42.8","213.2","396","60.0","2"
"02/25/12 09:38:42","21.4401","35.7","212.14","289","60.03","2"
"02/25/12 09:43:44","21.4433","45.2","212.73","198","60.03","2"
"02/25/12 09:48:42","21.4464","38.3","213.28","267","60.03","2"
"02/25/12 09:53:44","21.4496","47.0","213.77","361","60.03","2"
"02/25/12 09:58:43","21.4529","53.6","213.83","121","60.0","1"
"02/25/12 10:03:44","21.4569","52.5","213.91","379","60.0","2"
"02/25/12 10:08:43","21.4609","48.9","213.49","223","60.03","2"
"02/25/12 10:13:44","21.4646","38.4","213.57","190","60.03","2"
"02/25/12 10:18:44","21.4681","40.2","213.33","105","60.03","2"
"02/25/12 10:23:44","21.4716","53.7","213.94","411","60.03","2"
"02/25/12 10:28:43","21.4754","52.5","213.29","266","60.0","1"
"02/25/12 10:33:42","21.4789","51.5","213.87","350","60.03","2"
"02/25/12 10:38:43","21.4826","42.3","212.8","254","60.0","2"
"02/25/12 10:43:44","21.486","38.5","213.78","204","60.03","2"
"02/25/12 10:48:43","21.4894","51.2","212.9","389","60.03","2"
"02/25/12 10:53:43","21.493","57.5","213.13","267","60.03","2"
"02/25/12 10:58:44","21.4972","56.7","213.48","113","59.96","2"
"02/25/12 11:03:44","21.5017","54.0","213.66","135","60.07","3"
"02/25/12 11:08:43","21.506","58.7","213.96","393","60.03","3"
"02/25/12 11:13:43","21.5108","66.0","214.0","333","60.03","3"
"02/25/12 11:18:44","21.5167","78.5","214.25","393","60.0","4"
"02/25/12 11:23:44","21.5234","84.5","214.34","417","60.03","4"
"02/25/12 11:28:44","21.5293","72.0","213.53","365","60.0","4"
"02/25/12 11:33:44","21.5345","66.3","213.32","339","60.0","5"
"02/25/12 11:38:43","21.5393","69.8","213.51","154","60.0","5"
"02/25/12 11:43:44","21.5438","62.1","214.52","422","60.03","4"
"02/25/12 11:48:43","21.5481","59.0","213.51","375","60.03","5"
"02/25/12 11:53:43","21.5523","65.3","213.07","353","60.03","5"
"02/25/12 11:58:44","21.5565","41.3","213.77","87","60.03","5"
"02/25/12 12:03:44","21.5609","56.1","213.1","130","60.03","5"
"02/25/12 12:08:43","21.5653","66.6","214.24","368","60.03","5"
"02/25/12 12:13:43","21.5694","64.1","213.31","242","60.03","5"
"02/25/12 12:18:44","21.5736","67.9","213.4","318","60.03","5"
"02/25/12 12:23:43","21.5777","64.1","213.11","192","60.03","5"
"02/25/12 12:28:43","21.5814","41.2","213.55","116","60.03","5"
"02/25/12 12:33:44","21.5848","38.9","212.81","149","60.03","5"
"02/25/12 12:38:42","21.588","42.2","213.68","213","60.03","5"
"02/25/12 12:43:43","21.5908","32.1","213.18","152","60.03","4"
"02/25/12 12:48:44","21.5937","36.3","214.09","115","60.03","4"
"02/25/12 12:53:43","21.5968","33.9","214.16","206","60.03","4"
"02/25/12 12:58:43","21.5997","41.1","213.49","303","60.07","4"
"02/25/12 13:03:43","21.6024","29.1","213.93","227","60.07","3"
"02/25/12 13:08:44","21.605","31.9","214.08","170","60.0","3"
"02/25/12 13:13:43","21.6073","36.4","214.15","209","60.03","3"
"02/25/12 13:18:44","21.6101","33.3","214.57","302","60.07","3"
"02/25/12 13:23:44","21.6132","46.5","213.9","322","60.03","3"
"02/25/12 13:28:44","21.6166","49.0","214.1","268","60.03","3"
"02/25/12 13:33:44","21.62","37.4","213.77","255","60.03","3"
"02/25/12 13:38:43","21.6233","36.2","213.71","136","60.03","3"
"02/25/12 13:43:43","21.6265","50.8","213.78","145","60.03","3"
"02/25/12 13:48:44","21.63","43.1","214.24","240","60.03","3"
"02/25/12 13:53:43","21.6339","42.5","214.39","370","60.03","3"
"02/25/12 13:58:44","21.6449","142.6","216.38","665","60.0","5"
"02/25/12 14:03:43","21.6542","65.9","214.26","339","60.07","6"
"02/25/12 14:08:44","21.6581","51.8","214.47","394","60.0","5"
"02/25/12 14:13:44","21.6633","70.8","215.12","353","60.03","6"
"02/25/12 14:18:43","21.6686","47.5","214.62","411","60.0","6"
"02/25/12 14:23:43","21.6717","32.2","213.45","189","60.03","5"
"02/25/12 14:28:44","21.6737","17.9","212.95","49","60.03","5"
"02/25/12 14:33:43","21.6757","27.1","213.73","123","60.03","5"
"02/25/12 14:38:44","21.6783","37.2","214.5","189","60.03","5"
"02/25/12 14:43:44","21.6808","46.6","213.85","280","60.0","4"
"02/25/12 14:48:44","21.6852","63.2","214.25","365","60.03","5"
"02/25/12 14:53:44","21.6892","51.6","214.15","238","60.03","5"
"02/25/12 14:58:44","21.6918","35.2","213.19","200","60.03","4"
"02/25/12 15:03:44","21.6943","32.6","213.84","137","60.03","4"
"02/25/12 15:08:44","21.6968","28.8","213.9","81","60.0","4"
"02/25/12 15:13:43","21.6993","25.5","213.77","61","60.03","4"
"02/25/12 15:18:43","21.7013","30.7","213.54","118","60.0","4"
"02/25/12 15:23:44","21.7069","45.0","214.6","419","60.03","4"
"02/25/12 15:28:43","21.7122","40.5","214.72","270","60.03","4"
"02/25/12 15:33:43","21.7173","56.6","214.67","119","60.03","4"
"02/25/12 15:38:44","21.7201","15.4","213.87","5","60.03","4"
"02/25/12 15:48:44","21.7225","17.7","213.94","17","60.03","3"
"02/25/12 15:53:44","21.724","15.0","213.69","94","60.0","3"
"02/25/12 15:58:44","21.7256","22.5","213.23","207","60.03","3"
"02/25/12 16:03:43","21.7272","18.6","213.48","271","60.03","3"
"02/25/12 16:08:44","21.7288","12.0","213.64","178","60.03","3"
"02/25/12 16:13:43","21.73","13.8","213.44","10","59.96","2"
"02/25/12 16:18:44","21.7314","14.8","213.66","13","60.03","2"
"02/25/12 16:23:44","21.7324","13.0","212.61","68","60.0","1"
"02/25/12 16:28:43","21.7332","11.2","211.84","4","60.03","1"
"02/25/12 16:33:43","21.7338","0.0","212.58","0","60.0","1"
"02/25/12 16:38:43","21.7343","11.9","213.22","4","60.03","1"
"02/25/12 16:43:43","21.7348","0.0","212.37","158","60.0","1"
"02/25/12 16:48:44","21.7353","0.0","213.5","0","60.0","0"
"02/25/12 16:53:44","21.7356","13.6","213.27","14","60.07","0"
"02/25/12 16:58:43","21.736","10.9","213.35","5","60.03","0"
"02/26/12 08:03:45","21.7364","11.8","212.37","0","60.0","-2"
"02/26/12 08:08:45","21.7367","0.0","212.36","36","60.0","-2"
"02/26/12 08:33:44","21.7376","13.8","211.97","1","60.03","-2"
"02/26/12 08:38:44","21.738","0.0","212.76","0","60.03","-2"
"02/26/12 08:43:45","21.7384","12.1","213.23","0","60.03","-2"
"02/26/12 08:48:43","21.7391","0.0","212.27","169","60.0","-1"
"02/26/12 08:53:44","21.7399","15.4","212.84","167","60.0","-1"
"02/26/12 08:58:45","21.7406","15.8","212.2","2","60.0","-1"
"02/26/12 09:03:43","21.7415","14.0","212.53","93","60.03","-1"
"02/26/12 09:08:44","21.7424","8.1","212.77","246","60.07","-1"
"02/26/12 09:13:45","21.7434","8.4","213.3","35","60.03","-1"
"02/26/12 09:18:44","21.7443","16.3","213.26","3","60.03","-1"
"02/26/12 09:23:44","21.7454","11.2","213.37","14","60.03","-1"
"02/26/12 09:28:43","21.7465","15.3","213.19","192","60.03","-1"
"02/26/12 09:33:44","21.7478","11.8","214.37","234","60.03","-1"
"02/26/12 09:38:43","21.7489","13.2","213.67","19","60.03","-2"
"02/26/12 09:43:45","21.7499","7.5","215.03","208","60.03","-1"
"02/26/12 09:48:43","21.7508","12.7","214.58","103","60.03","-1"
"02/26/12 09:53:43","21.7518","15.8","215.01","8","60.03","-1"
"02/26/12 09:58:43","21.7526","13.7","214.66","13","60.03","-1"
"02/26/12 10:03:45","21.7533","11.5","213.85","0","60.03","-1"
"02/26/12 10:08:43","21.7539","13.1","215.36","47","60.0","-1"
"02/26/12 10:13:44","21.7545","0.0","214.77","0","60.03","-1"
"02/26/12 10:18:44","21.7551","13.9","213.92","202","60.0","-1"
"02/26/12 10:23:44","21.7557","11.2","213.6","12","60.03","-1"
"02/26/12 10:28:43","21.7563","13.5","213.15","0","60.0","-1"
"02/26/12 10:33:44","21.7571","9.9","212.87","256","60.03","-1"
"02/26/12 10:38:45","21.7582","16.4","213.75","3","60.03","-1"
"02/26/12 10:43:44","21.7595","12.3","213.49","139","60.03","-1"
"02/26/12 10:48:45","21.7606","16.5","212.79","21","60.03","-1"
"02/26/12 10:53:45","21.7616","12.2","213.67","13","60.03","-1"
"02/26/12 10:58:44","21.7628","11.2","213.38","36","60.03","-1"
"02/26/12 11:03:45","21.764","15.3","213.68","11","60.03","-1"
"02/26/12 11:08:44","21.7651","13.5","213.48","50","60.03","-1"
"02/26/12 11:13:43","21.7663","11.3","214.06","9","60.0","-1"
"02/26/12 11:18:43","21.7672","13.3","213.72","62","60.03","-1"
"02/26/12 11:23:45","21.7679","0.0","213.97","0","60.0","0"
"02/26/12 11:28:45","21.7685","6.7","212.84","129","60.03","0"
"02/26/12 11:33:44","21.7689","0.0","212.5","0","60.03","-1"
"02/26/12 11:38:45","21.7692","0.0","213.8","0","60.03","-1"
"02/26/12 11:43:44","21.7696","0.0","213.57","0","60.03","0"
"02/26/12 11:48:44","21.77","0.0","213.46","0","60.03","0"
"02/26/12 11:53:45","21.7707","12.0","213.15","1","60.03","0"
"02/26/12 11:58:44","21.7712","11.6","213.73","6","60.03","0"
"02/26/12 12:03:45","21.7717","0.0","213.18","0","60.0","0"
"02/26/12 12:08:43","21.7721","2.0","212.62","218","60.03","0"
"02/26/12 12:13:44","21.7725","0.0","213.13","0","60.03","0"
"02/26/12 12:18:45","21.7729","0.0","213.08","0","60.03","0"
"02/26/12 12:23:43","21.7736","11.9","213.64","89","60.07","0"
"02/26/12 12:28:44","21.7745","12.6","213.06","39","60.0","0"
"02/26/12 12:33:45","21.7751","6.5","213.56","113","60.03","0"
"02/26/12 12:38:45","21.7755","11.5","213.11","105","60.03","0"
"02/26/12 12:43:44","21.7762","13.1","213.82","7","60.0","0"
"02/26/12 12:48:45","21.7767","15.3","213.62","3","60.03","0"
"02/26/12 12:53:43","21.7774","0.0","213.75","0","60.03","0"
"02/26/12 13:18:45","21.7792","9.4","211.86","221","60.03","0"
"02/26/12 13:23:44","21.78","11.2","212.41","46","60.03","0"
"02/26/12 13:28:43","21.7807","12.0","211.71","10","60.0","0"
"02/26/12 13:33:44","21.7813","12.9","213.13","1","60.03","0"
"02/26/12 13:38:45","21.7821","11.8","211.85","69","60.03","0"
"02/26/12 13:43:43","21.7828","12.0","212.94","4","60.03","0"
"02/26/12 13:48:44","21.7839","14.8","211.94","183","60.0","0"
"02/26/12 13:53:45","21.7852","18.8","212.9","30","60.03","0"
"02/26/12 13:58:44","21.7867","25.7","213.25","83","60.03","1"
"02/26/12 14:03:45","21.788","15.4","213.73","40","60.03","1"
"02/26/12 14:08:43","21.7891","11.6","213.23","35","60.0","1"
"02/26/12 14:13:44","21.79","15.3","214.1","22","60.03","1"
"02/26/12 14:18:45","21.7906","0.0","212.24","0","60.07","1"
"02/26/12 14:23:44","21.791","11.1","212.59","2","60.03","1"
"02/26/12 14:28:44","21.7914","10.5","212.7","171","60.0","1"
"02/26/12 14:33:45","21.792","13.9","212.81","151","60.03","1"
"02/26/12 14:38:44","21.7927","10.6","212.35","2","60.03","1"
"02/26/12 14:43:44","21.793","0.0","212.45","0","60.07","1"
"02/26/12 14:48:45","21.7935","0.0","211.94","0","60.03","1"
"02/26/12 14:53:44","21.7942","2.9","211.9","0","60.03","1"
"02/26/12 14:58:44","21.795","15.7","212.09","0","60.07","1"
"02/26/12 15:03:43","21.7958","9.9","212.71","183","60.03","1"
"02/26/12 15:08:44","21.7967","13.3","211.92","2","60.03","1"
"02/26/12 15:13:45","21.7975","14.9","213.19","18","60.03","1"
"02/26/12 15:18:43","21.7983","12.3","212.28","4","60.03","1"
"02/26/12 15:23:43","21.7992","16.3","212.64","28","60.03","1"
"02/26/12 15:28:44","21.8001","13.1","213.01","29","60.0","1"
"02/26/12 15:33:45","21.8009","15.2","212.73","1","60.03","1"
"02/26/12 15:38:43","21.8019","7.6","211.94","0","60.0","1"
"02/26/12 15:43:43","21.8026","0.0","213.18","0","60.0","1"
"02/26/12 15:48:44","21.8035","14.6","212.33","19","60.03","1"
"02/26/12 15:53:45","21.8044","0.0","212.5","3","60.0","1"
"02/26/12 15:58:44","21.8051","0.0","212.73","0","60.03","1"
"02/26/12 16:03:44","21.8056","9.8","212.97","0","60.03","1"
"02/26/12 16:08:44","21.8061","0.0","211.68","160","60.03","1"
"02/26/12 16:13:45","21.8065","0.0","212.65","0","60.03","1"
"02/26/12 16:18:43","21.8069","0.0","212.83","0","60.03","1"
"02/26/12 16:23:44","21.8073","13.5","212.02","151","60.03","1"
"02/26/12 16:28:45","21.8078","0.0","212.88","0","60.03","1"
"02/26/12 16:33:43","21.8081","0.0","212.69","0","60.0","1"
"02/26/12 16:38:44","21.8086","0.0","212.28","0","60.03","1"
"02/27/12 09:13:47","21.809","0.0","211.8","0","60.03","-2"
"02/27/12 09:18:44","21.8096","14.5","212.45","184","60.0","-1"
"02/27/12 09:23:44","21.8103","12.3","212.43","19","60.03","-1"
"02/27/12 09:28:45","21.8111","6.7","212.32","208","60.03","-1"
"02/27/12 09:33:46","21.8129","33.3","212.84","117","60.07","0"
"02/27/12 09:38:45","21.8147","32.4","212.26","68","60.03","0"
"02/27/12 09:43:44","21.8166","37.7","212.54","38","60.03","0"
"02/27/12 09:48:44","21.8185","37.2","211.84","90","60.03","0"
"02/27/12 09:53:45","21.8205","32.9","213.4","179","60.03","0"
"02/27/12 09:58:44","21.8227","33.9","213.51","157","60.03","0"
"02/27/12 10:03:45","21.8251","35.2","213.39","268","60.0","0"
"02/27/12 10:08:45","21.8274","34.0","213.7","64","60.03","1"
"02/27/12 10:13:45","21.8298","34.5","213.05","198","60.0","1"
"02/27/12 10:18:45","21.8321","26.9","213.57","157","60.0","1"
"02/27/12 10:23:45","21.8347","31.3","213.14","91","60.0","1"
"02/27/12 10:28:45","21.8375","34.3","213.7","335","60.03","2"
"02/27/12 10:33:44","21.8409","50.9","212.89","308","60.0","2"
"02/27/12 10:38:45","21.844","33.8","213.16","141","60.03","2"
"02/27/12 10:43:45","21.8469","29.5","213.35","161","60.0","2"
"02/27/12 10:48:44","21.8493","36.2","213.39","277","60.03","2"
"02/27/12 10:53:45","21.8517","33.3","214.37","112","60.0","1"
"02/27/12 10:58:44","21.854","36.2","213.58","207","60.03","1"
"02/27/12 11:03:44","21.8567","42.3","215.13","218","60.0","1"
"02/27/12 11:08:45","21.8598","35.2","213.71","191","60.0","2"
"02/27/12 11:13:44","21.8629","40.8","213.77","138","60.0","2"
"02/27/12 11:18:45","21.8658","40.6","213.32","310","60.03","2"
"02/27/12 11:23:45","21.8684","29.5","213.76","111","60.03","2"
"02/27/12 11:28:44","21.871","42.1","214.25","250","60.0","2"
"02/27/12 11:33:45","21.8741","33.1","212.25","122","60.03","2"
"02/27/12 11:38:44","21.8768","36.8","214.73","73","60.07","2"
"02/27/12 11:43:45","21.8794","28.7","213.03","283","60.0","2"
"02/27/12 11:48:44","21.8821","37.9","213.92","154","60.07","2"
"02/27/12 11:53:45","21.8848","38.4","213.32","76","60.03","2"
"02/27/12 11:58:44","21.8874","38.8","214.15","223","60.0","2"
"02/27/12 12:03:45","21.8902","40.7","213.56","276","60.03","2"
"02/27/12 12:08:45","21.8931","33.1","213.2","325","60.0","2"
"02/27/12 12:13:44","21.896","31.4","213.12","288","60.03","2"
"02/27/12 12:18:45","21.8986","38.1","212.82","246","60.03","2"
"02/27/12 12:23:44","21.9015","38.3","213.16","88","60.03","2"
"02/27/12 12:28:45","21.9047","45.7","213.68","312","60.0","2"
"02/27/12 12:33:44","21.9076","42.1","213.89","160","60.07","2"
"02/27/12 12:38:46","21.9106","32.7","213.91","112","60.0","2"
"02/27/12 12:43:46","21.9136","44.7","214.15","245","60.03","2"
"02/27/12 12:48:45","21.9167","33.4","213.52","95","60.03","2"
"02/27/12 12:53:44","21.9198","35.4","213.72","112","60.03","3"
"02/27/12 12:58:46","21.9229","44.9","214.12","168","60.07","3"
"02/27/12 13:03:44","21.9259","36.1","214.61","265","60.03","3"
"02/27/12 13:08:45","21.9287","39.3","213.46","253","60.03","2"
"02/27/12 13:13:44","21.9314","31.5","214.71","102","60.03","2"
"02/27/12 13:18:45","21.9341","36.9","213.63","283","60.0","2"
"02/27/12 13:23:45","21.9367","27.8","214.78","86","60.03","2"
"02/27/12 13:28:45","21.9393","29.3","214.74","73","60.03","3"
"02/27/12 13:33:46","21.9421","40.0","214.23","192","60.0","2"
"02/27/12 13:38:44","21.9447","31.1","214.4","89","60.0","2"
"02/27/12 13:43:45","21.9474","30.5","215.13","126","60.03","2"
"02/27/12 13:48:44","21.9503","33.2","214.91","258","60.03","2"
"02/27/12 13:53:44","21.9533","41.7","214.79","308","60.0","2"
"02/27/12 13:58:45","21.9562","32.7","213.76","188","60.03","2"
"02/27/12 14:03:45","21.959","29.3","214.48","75","60.03","2"
"02/27/12 14:08:44","21.9614","28.2","213.89","107","60.07","2"
"02/27/12 14:13:45","21.9637","30.6","214.19","179","60.0","2"
"02/27/12 14:18:46","21.9658","29.8","213.55","117","60.03","2"
"02/27/12 14:23:45","21.9677","35.1","213.89","87","60.03","2"
"02/27/12 14:28:45","21.9696","33.8","213.19","99","60.03","2"
"02/27/12 14:33:44","21.9714","12.7","213.29","23","60.03","2"
"02/27/12 14:38:45","21.9732","30.7","214.14","20","60.03","2"
"02/27/12 14:43:44","21.9752","27.6","213.62","51","60.0","2"
"02/27/12 14:48:46","21.977","13.9","213.25","251","60.07","2"
"02/27/12 14:53:46","21.9789","23.1","213.54","307","60.03","2"
"02/27/12 14:58:44","21.9807","22.1","213.93","267","60.03","2"
"02/27/12 15:03:45","21.9823","14.8","213.19","74","60.0","2"
"02/27/12 15:08:45","21.9838","12.7","213.61","123","60.0","2"
"02/27/12 15:13:46","21.9851","13.2","212.3","66","60.0","2"
"02/27/12 15:18:44","21.9862","5.8","212.97","122","60.03","2"
"02/27/12 15:23:45","21.9871","12.6","212.85","4","60.03","2"
"02/27/12 15:28:45","21.9882","14.3","212.86","6","60.03","2"
"02/27/12 15:33:44","21.9893","17.0","212.77","9","60.03","1"
"02/27/12 15:38:44","21.9903","12.4","213.82","30","60.0","1"
"02/27/12 15:43:44","21.9915","25.3","213.42","268","60.03","1"
"02/27/12 15:48:45","21.9925","14.8","213.13","0","60.03","1"
"02/27/12 15:53:45","21.9935","13.7","212.44","1","60.0","1"
"02/27/12 15:58:46","21.9943","10.0","212.37","140","60.03","1"
"02/27/12 16:03:45","21.9953","7.1","213.62","143","60.03","1"
"02/27/12 16:08:44","21.9961","14.8","212.51","8","60.0","1"
"02/27/12 16:13:44","21.9968","15.5","212.34","8","60.0","1"
"02/27/12 16:18:45","21.9974","13.5","212.93","3","60.03","1"
"02/27/12 16:23:45","21.9979","10.5","212.88","0","60.0","1"
"02/27/12 16:28:46","21.9982","0.0","212.85","0","60.07","1"
"02/27/12 16:33:46","21.9988","10.9","212.27","0","60.0","1"
"02/27/12 16:38:44","21.9994","14.2","212.83","2","60.0","1"
"02/27/12 16:43:45","22.0","0.0","212.66","0","60.03","1"
"02/28/12 07:38:45","22.001","0.0","213.05","0","60.03","-3"
"02/28/12 07:43:47","22.0014","10.5","213.56","5","60.03","-3"
"02/28/12 07:48:46","22.002","4.4","213.46","130","60.03","-2"
"02/28/12 07:53:46","22.0029","14.2","212.85","80","60.03","-2"
"02/28/12 07:58:45","22.0039","14.5","212.36","51","60.07","-2"
"02/28/12 08:03:46","22.0049","19.6","213.71","215","60.03","-2"
"02/28/12 08:08:46","22.006","22.0","213.49","129","60.07","-2"
"02/28/12 08:13:45","22.0072","16.1","213.23","143","60.03","-1"
"02/28/12 08:18:45","22.0087","20.7","213.84","233","60.03","-1"
"02/28/12 08:23:45","22.0102","13.2","213.0","87","60.03","0"
"02/28/12 08:28:46","22.0119","14.3","213.78","236","60.0","0"
"02/28/12 08:33:46","22.0133","19.4","214.07","242","60.0","0"
"02/28/12 08:38:46","22.015","21.8","213.28","19","60.0","0"
"02/28/12 08:43:45","22.0165","20.1","213.11","140","60.03","0"
"02/28/12 08:48:45","22.0181","30.1","212.81","267","60.03","0"
"02/28/12 08:53:45","22.0198","14.1","213.1","72","60.07","1"
"02/28/12 08:58:45","22.0215","14.7","212.75","208","60.03","1"
"02/28/12 09:03:45","22.0232","14.4","214.01","171","60.03","1"
"02/28/12 09:08:44","22.0253","16.8","213.68","87","60.03","1"
"02/28/12 09:13:45","22.0273","25.6","213.94","48","60.03","1"
"02/28/12 09:18:45","22.0293","27.8","212.89","164","60.03","2"
"02/28/12 09:23:45","22.0312","24.1","213.91","110","60.03","2"
"02/28/12 09:28:46","22.0332","32.3","213.5","31","60.03","2"
"02/28/12 09:33:44","22.0349","14.2","213.01","19","60.0","2"
"02/28/12 09:38:45","22.0367","18.9","212.51","93","60.03","2"
"02/28/12 09:43:46","22.0386","20.1","213.03","164","60.0","2"
"02/28/12 09:48:46","22.0411","31.5","213.1","127","60.03","2"
"02/28/12 09:53:46","22.0445","40.9","214.78","317","60.0","3"
"02/28/12 09:58:45","22.0495","71.5","214.07","358","60.0","4"
"02/28/12 10:03:46","22.056","86.3","214.83","425","60.0","4"
"02/28/12 10:08:45","22.0626","84.5","214.37","418","60.0","5"
"02/28/12 10:13:46","22.0686","76.1","214.31","380","60.0","6"
"02/28/12 10:18:46","22.0754","88.4","214.6","429","60.0","6"
"02/28/12 10:23:45","22.0823","86.8","213.86","427","60.03","6"
"02/28/12 10:28:44","22.0888","76.4","213.93","382","60.03","7"
"02/28/12 10:33:46","22.0946","69.5","214.56","353","60.0","7"
"02/28/12 10:38:46","22.1006","81.7","214.75","406","60.03","7"
"02/28/12 10:43:45","22.1072","82.1","215.67","406","60.07","8"
"02/28/12 10:48:45","22.1136","74.7","214.87","373","60.0","8"
"02/28/12 10:53:46","22.1195","70.0","215.28","352","60.0","8"
"02/28/12 10:58:46","22.1248","68.2","215.42","339","60.03","8"
"02/28/12 11:03:46","22.1302","74.1","215.1","368","60.03","9"
"02/28/12 11:08:45","22.1364","84.9","215.41","417","60.03","9"
"02/28/12 11:13:45","22.1428","78.6","215.88","390","60.03","9"
"02/28/12 11:18:45","22.1491","76.0","215.81","376","60.0","9"
"02/28/12 11:23:46","22.1546","68.9","215.64","347","60.0","9"
"02/28/12 11:28:45","22.1597","61.7","215.3","317","60.03","9"
"02/28/12 11:33:50","22.1643","63.4","214.81","398","60.0","9"
"02/28/12 11:38:45","22.1688","59.4","214.81","393","60.0","9"
"02/28/12 11:43:45","22.1733","56.3","214.44","112","60.03","9"
"02/28/12 11:48:45","22.1777","52.8","213.74","162","60.03","9"
"02/28/12 11:53:46","22.182","54.0","214.81","371","60.0","9"
"02/28/12 11:58:45","22.1865","68.8","214.68","382","60.03","9"
"02/28/12 12:03:46","22.1908","62.2","214.27","90","60.03","9"
"02/28/12 12:08:45","22.1949","57.3","214.28","357","60.03","9"
"02/28/12 12:13:46","22.1994","46.8","214.67","211","60.03","9"
"02/28/12 12:18:44","22.2037","67.6","213.77","377","60.03","9"
"02/28/12 12:23:45","22.208","42.4","213.82","385","60.03","9"
"02/28/12 12:28:46","22.2137","83.3","213.45","414","60.0","9"
"02/28/12 12:33:44","22.2209","107.7","213.3","519","60.03","9"
"02/28/12 12:38:45","22.2286","96.2","213.7","470","60.03","9"
"02/28/12 12:43:45","22.2365","106.9","213.72","515","60.03","10"
"02/28/12 12:48:46","22.245","102.7","214.15","494","60.0","10"
"02/28/12 12:53:46","22.2528","99.3","214.22","480","60.0","11"
"02/28/12 12:58:44","22.2602","82.5","214.3","409","60.03","11"
"02/28/12 13:03:45","22.2675","99.1","215.45","477","60.0","11"
"02/28/12 13:08:46","22.2752","100.9","216.0","481","60.0","11"
"02/28/12 13:13:45","22.2832","112.3","214.78","537","60.03","11"
"02/28/12 13:18:46","22.293","137.0","214.65","649","60.0","12"
"02/28/12 13:23:45","22.3039","133.2","215.92","624","60.03","13"
"02/28/12 13:28:46","22.3141","129.1","215.41","607","60.03","13"
"02/28/12 13:33:44","22.324","118.9","215.79","560","60.03","13"
"02/28/12 13:38:44","22.3332","122.7","216.6","576","60.03","13"
"02/28/12 13:43:45","22.3428","126.4","216.73","594","60.03","13"
"02/28/12 13:48:45","22.3529","134.5","216.78","630","60.03","13"
"02/28/12 13:53:45","22.3621","106.7","217.13","510","60.03","13"
"02/28/12 13:58:46","22.3715","133.4","214.98","630","60.03","13"
"02/28/12 14:03:46","22.3799","83.4","214.23","414","60.03","13"
"02/28/12 14:08:46","22.3863","74.0","214.09","371","60.03","12"
"02/28/12 14:13:45","22.3925","64.7","213.89","334","60.07","12"
"02/28/12 14:18:45","22.3972","57.9","214.48","323","60.03","11"
"02/28/12 14:23:46","22.4023","72.2","214.76","362","60.0","11"
"02/28/12 14:28:46","22.4079","67.6","212.56","341","60.03","10"
"02/28/12 14:33:44","22.4121","51.3","213.81","106","60.03","9"
"02/28/12 14:38:45","22.4158","36.7","213.24","100","60.03","9"
"02/28/12 14:43:46","22.4188","47.7","213.3","357","60.03","9"
"02/28/12 14:48:46","22.4234","46.0","213.81","386","60.0","9"
"02/28/12 14:53:46","22.4269","43.1","213.59","165","60.03","9"
"02/28/12 14:58:46","22.431","45.2","214.16","392","60.03","8"
"02/28/12 15:03:45","22.4349","37.8","213.44","137","60.03","8"
"02/28/12 15:08:46","22.4383","33.5","213.64","299","60.0","8"
"02/28/12 15:13:44","22.4412","45.0","213.33","325","60.03","7"
"02/28/12 15:18:45","22.4443","40.8","212.36","303","60.03","7"
"02/28/12 15:23:46","22.4468","36.2","213.81","94","60.0","6"
"02/28/12 15:28:46","22.4483","16.4","213.14","4","60.0","6"
"02/28/12 15:33:45","22.4495","17.2","212.73","11","60.03","6"
"02/28/12 15:38:45","22.4508","21.1","212.7","127","60.03","5"
"02/28/12 15:43:46","22.4521","11.4","212.45","177","60.03","5"
"02/28/12 15:48:45","22.4537","19.8","212.55","40","60.03","5"
"02/28/12 15:53:45","22.4555","21.2","212.75","16","60.0","5"
"02/28/12 15:58:45","22.457","23.6","212.75","286","60.07","5"
"02/28/12 16:03:46","22.4582","11.6","212.64","22","60.0","5"
"02/28/12 16:08:46","22.4593","13.8","212.53","20","60.0","4"
"02/28/12 16:13:45","22.4603","13.5","212.74","19","60.03","4"
"02/28/12 16:18:46","22.4614","15.0","212.55","20","60.0","4"
"02/28/12 16:23:46","22.4622","5.9","212.22","225","60.03","4"
"02/28/12 16:28:44","22.463","13.2","212.03","3","60.0","3"
"02/28/12 16:33:45","22.4637","0.0","213.01","59","60.03","3"
"02/28/12 16:38:45","22.4642","0.0","212.09","108","60.03","3"
"02/29/12 09:08:46","22.4642","0.0","211.73","0","60.0","1"
"02/29/12 09:13:49","22.4642","0.0","211.37","0","60.03","1"
"02/29/12 10:03:46","22.4653","0.0","211.73","0","60.03","2"
"02/29/12 10:08:47","22.4659","11.1","211.37","0","60.0","2"
"02/29/12 10:13:45","22.4665","1.1","212.39","0","60.03","2"
"02/29/12 10:18:45","22.4672","13.5","212.85","162","59.96","2"
"02/29/12 10:23:47","22.468","14.4","212.03","6","60.03","2"
"02/29/12 10:28:46","22.4687","7.0","211.61","204","60.0","2"
"02/29/12 10:33:46","22.4696","15.5","212.56","1","60.03","2"
"02/29/12 10:38:47","22.4705","13.6","211.97","124","60.03","2"
"02/29/12 10:43:45","22.4716","10.9","212.39","93","60.0","2"
"02/29/12 10:48:47","22.4728","15.6","211.93","89","60.03","2"
"02/29/12 10:53:47","22.4741","13.6","213.02","37","60.03","2"
"02/29/12 10:58:46","22.4754","15.8","212.44","11","60.03","2"
"02/29/12 11:03:47","22.4767","17.0","211.95","15","60.03","2"
"02/29/12 11:08:46","22.4779","15.5","212.34","93","60.07","2"
"02/29/12 11:13:46","22.4791","11.8","213.0","17","60.03","2"
"02/29/12 11:18:45","22.4803","14.8","212.6","15","60.03","2"
"02/29/12 11:23:46","22.4813","16.8","211.78","8","60.0","2"
"02/29/12 11:28:46","22.4824","27.6","212.25","98","60.03","2"
"02/29/12 11:33:46","22.4838","13.4","212.17","173","60.0","2"
"02/29/12 11:38:47","22.4855","23.0","212.65","18","60.03","2"
"02/29/12 11:43:46","22.4868","16.2","211.95","75","60.03","2"
"02/29/12 11:48:47","22.4882","7.0","212.42","261","60.03","2"
"02/29/12 11:53:46","22.4892","9.8","211.28","239","60.03","1"
"02/29/12 11:58:47","22.4901","10.9","211.71","1","60.03","1"
"02/29/12 12:03:46","22.4908","11.8","212.75","12","60.03","1"
"02/29/12 12:08:47","22.4916","5.2","212.17","199","60.03","1"
"02/29/12 12:13:46","22.4927","11.2","212.57","154","60.0","1"
"02/29/12 12:18:45","22.494","27.2","212.27","86","60.03","2"
"02/29/12 12:23:46","22.4958","20.1","211.68","182","60.03","2"
