"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/29/12 12:28:46","22.4975","14.0","212.6","38","60.03","2"
"02/29/12 12:33:47","22.4994","19.2","212.92","281","60.03","2"
"02/29/12 12:38:46","22.5009","24.3","212.56","283","60.0","2"
"02/29/12 12:43:46","22.5023","18.9","212.51","15","60.03","2"
"02/29/12 12:48:47","22.5038","18.8","213.18","222","60.03","2"
"02/29/12 12:58:46","22.5072","13.8","213.05","162","60.03","2"
"02/29/12 13:03:45","22.5086","12.7","212.43","10","60.03","2"
"02/29/12 13:08:45","22.5098","15.5","212.11","103","60.0","2"
"02/29/12 13:13:45","22.5111","14.0","211.99","5","60.0","1"
"02/29/12 13:18:47","22.512","11.2","212.29","100","60.03","2"
"02/29/12 13:23:45","22.5129","13.4","211.45","154","60.0","1"
"02/29/12 13:28:45","22.5136","0.0","211.92","0","60.03","1"
"02/29/12 13:33:45","22.5142","0.0","212.07","0","60.0","1"
"02/29/12 13:38:46","22.5149","11.2","213.02","2","60.0","1"
"02/29/12 13:48:46","22.5169","12.5","212.42","33","60.0","1"
"02/29/12 13:53:45","22.5179","8.3","212.16","0","60.03","1"
"02/29/12 13:58:46","22.5187","0.0","212.79","240","60.03","1"
"02/29/12 14:03:45","22.5195","8.2","213.25","11","60.03","1"
"02/29/12 14:08:46","22.5203","12.9","212.8","59","60.03","1"
"02/29/12 14:13:46","22.5211","14.7","212.88","30","60.03","1"
"02/29/12 14:18:45","22.5218","7.4","212.31","148","60.03","1"
"02/29/12 14:23:46","22.5229","13.3","211.88","24","60.03","1"
"02/29/12 14:28:46","22.5244","24.4","213.17","29","60.03","1"
"02/29/12 14:33:46","22.5263","13.2","212.64","17","60.03","2"
"02/29/12 14:38:45","22.5278","28.1","212.83","92","60.0","2"
"02/29/12 14:43:46","22.5292","12.9","211.91","16","60.03","2"
"02/29/12 14:48:47","22.5304","20.6","212.15","189","60.03","1"
"02/29/12 14:53:46","22.5317","13.7","212.53","12","60.07","2"
"02/29/12 14:58:45","22.5328","10.9","212.02","194","60.03","2"
"02/29/12 15:03:46","22.5342","22.5","212.4","36","60.03","2"
"02/29/12 15:08:46","22.5361","21.0","212.35","235","60.0","2"
"02/29/12 15:13:45","22.5378","28.0","212.88","91","60.03","2"
"02/29/12 15:18:47","22.5394","19.5","212.01","295","60.03","2"
"02/29/12 15:23:46","22.5412","21.7","212.15","38","60.0","2"
"02/29/12 15:28:47","22.5428","13.0","212.55","197","60.07","2"
"02/29/12 15:33:45","22.5434","14.9","212.92","196","60.0","2"
"03/05/12 07:44:03","17.8437","0.0","212.2","0","60.03","-5"
"03/05/12 07:49:03","17.8444","12.8","211.94","55","60.03","-4"
"03/05/12 07:54:03","17.845","13.1","211.46","10","60.0","-4"
"03/05/12 07:59:02","17.8457","14.2","211.32","15","60.03","-4"
"03/05/12 08:04:02","17.8466","8.8","211.66","233","60.03","-4"
"03/05/12 08:09:02","17.8478","22.1","211.63","261","60.0","-3"
"03/05/12 08:14:02","17.8492","11.0","211.04","161","60.0","-3"
"03/05/12 08:19:01","17.8506","13.1","210.74","304","60.03","-3"
"03/05/12 08:24:02","17.852","19.8","212.03","150","60.03","-3"
"03/05/12 08:29:03","17.8536","17.9","212.95","238","60.03","-3"
"03/05/12 08:34:03","17.8555","35.0","212.33","89","60.03","-3"
"03/05/12 08:39:02","17.858","31.0","211.96","226","60.03","-2"
"03/05/12 08:44:02","17.8603","31.5","210.99","22","60.03","-2"
"03/05/12 08:49:03","17.8629","33.8","211.89","83","60.03","-2"
"03/05/12 08:54:02","17.8658","38.0","212.37","102","60.03","-2"
"03/05/12 08:59:03","17.869","35.5","212.35","185","60.07","-1"
"03/05/12 09:04:02","17.8721","49.6","212.18","246","60.0","-1"
"03/05/12 09:09:02","17.8754","36.3","212.46","169","60.03","0"
"03/05/12 09:14:03","17.8781","27.7","211.67","228","60.03","0"
"03/05/12 09:19:02","17.8809","31.5","212.33","322","60.03","0"
"03/05/12 09:24:02","17.8833","30.4","212.18","29","60.0","0"
"03/05/12 09:29:03","17.8855","29.2","212.5","157","60.03","0"
"03/05/12 09:34:02","17.8876","18.0","210.68","26","60.03","0"
"03/05/12 09:39:02","17.8897","34.0","211.25","233","60.03","0"
"03/05/12 09:44:03","17.8932","57.6","212.6","241","60.03","0"
"03/05/12 09:49:03","17.9021","136.2","214.35","639","60.03","1"
"03/05/12 09:54:03","17.9128","196.0","215.29","892","60.03","3"
"03/05/12 09:59:02","17.9217","110.6","213.66","532","60.07","4"
"03/05/12 10:04:02","17.9327","192.0","215.65","876","60.03","6"
"03/05/12 10:09:03","17.9471","196.9","216.17","897","60.03","8"
"03/05/12 10:14:02","17.9625","196.6","216.13","894","60.03","10"
"03/05/12 10:19:03","17.9777","196.0","216.96","883","60.03","11"
"03/05/12 10:24:03","17.9924","195.8","216.33","893","60.03","13"
"03/05/12 10:29:03","18.0075","195.9","216.64","900","60.03","14"
"03/05/12 10:34:03","18.0223","135.4","214.8","637","60.03","15"
"03/05/12 10:39:02","18.0319","170.5","215.7","787","60.0","15"
"03/05/12 10:44:02","18.0434","64.1","214.12","331","60.07","15"
"03/05/12 10:49:03","18.0474","38.3","213.29","274","60.03","13"
"03/05/12 10:54:02","18.0507","37.5","214.16","188","60.03","13"
"03/05/12 10:59:03","18.0538","42.9","214.03","315","60.07","11"
"03/05/12 11:04:03","18.0568","36.1","213.27","85","60.03","11"
"03/05/12 11:09:03","18.06","39.4","214.11","285","60.03","10"
"03/05/12 11:14:02","18.0634","41.4","214.57","135","60.03","10"
"03/05/12 11:19:03","18.0668","31.3","214.23","231","60.03","9"
"03/05/12 11:24:03","18.0694","27.8","214.12","70","60.03","8"
"03/05/12 11:29:02","18.0717","33.2","213.7","259","60.03","7"
"03/05/12 11:34:03","18.0741","26.6","212.78","135","60.03","6"
"03/05/12 11:39:03","18.0764","26.7","213.62","123","60.03","6"
"03/05/12 11:44:02","18.0789","41.6","213.23","161","60.03","6"
"03/05/12 11:49:02","18.082","46.7","213.84","347","60.07","6"
"03/05/12 11:54:02","18.0849","43.3","212.66","153","60.03","6"
"03/05/12 11:59:02","18.088","36.7","213.22","322","60.07","5"
"03/05/12 12:04:03","18.0919","59.6","213.34","408","60.0","6"
"03/05/12 12:09:03","18.0974","89.4","214.0","439","60.07","6"
"03/05/12 12:14:03","18.1058","134.9","215.39","634","60.03","6"
"03/05/12 12:19:03","18.1183","125.2","215.12","592","60.0","8"
"03/05/12 12:24:03","18.1264","99.3","214.3","486","60.07","8"
"03/05/12 12:29:02","18.1354","135.0","215.39","631","60.03","9"
"03/05/12 12:34:03","18.1475","103.2","214.04","496","60.03","10"
"03/05/12 12:39:02","18.1582","194.1","216.86","897","60.0","11"
"03/05/12 12:44:02","18.1733","154.9","215.24","720","60.03","13"
"03/05/12 12:49:03","18.1854","195.5","216.39","892","60.03","14"
"03/05/12 12:54:02","18.2006","195.8","215.88","903","60.03","15"
"03/05/12 12:59:02","18.216","196.6","216.81","902","60.03","16"
"03/05/12 13:04:02","18.2312","196.2","215.47","902","60.0","17"
"03/05/12 13:09:03","18.2465","195.7","216.77","889","60.0","18"
"03/05/12 13:14:02","18.2613","178.1","216.56","809","60.0","18"
"03/05/12 13:24:02","18.284","170.7","217.15","781","60.03","17"
"03/05/12 13:29:02","18.2984","195.2","217.4","889","60.03","17"
"03/05/12 13:34:03","18.3131","181.6","217.03","823","59.96","18"
"03/05/12 13:39:02","18.3257","167.0","217.17","767","60.03","18"
"03/05/12 13:44:02","18.3399","191.1","217.03","866","60.03","18"
"03/05/12 13:49:03","18.355","179.9","216.9","821","60.0","19"
"03/05/12 13:54:02","18.3686","195.0","217.62","882","60.0","18"
"03/05/12 13:59:02","18.3815","169.4","217.39","777","60.03","18"
"03/05/12 14:04:02","18.3955","180.4","217.65","821","60.0","17"
"03/05/12 14:09:02","18.4098","182.6","216.96","832","60.03","17"
"03/05/12 14:14:02","18.4238","178.7","217.74","808","60.0","16"
"03/05/12 14:19:02","18.4376","173.8","216.78","793","60.0","17"
"03/05/12 14:24:02","18.4509","170.2","216.74","781","60.0","16"
"03/05/12 14:29:03","18.4642","167.4","217.26","767","60.0","15"
"03/05/12 14:34:02","18.4769","160.1","216.61","739","60.03","15"
"03/05/12 14:39:03","18.4893","154.1","217.26","706","60.0","15"
"03/05/12 14:44:03","18.5014","148.0","217.26","684","60.0","15"
"03/05/12 14:49:03","18.5125","126.8","216.34","597","60.0","14"
"03/05/12 14:54:03","18.5243","150.6","216.92","700","60.0","14"
"03/05/12 14:59:03","18.5332","75.5","215.55","374","60.0","13"
"03/05/12 15:04:02","18.5364","44.7","215.69","389","60.03","11"
"03/05/12 15:09:04","18.5414","38.5","215.65","104","60.0","11"
"03/05/12 15:14:03","18.5447","37.3","215.37","108","60.0","9"
"03/05/12 15:19:03","18.5482","37.9","215.4","108","60.0","9"
"03/05/12 15:24:02","18.5513","32.6","215.59","205","60.0","8"
"03/05/12 15:29:03","18.5541","32.1","215.41","191","60.0","8"
"03/05/12 15:34:04","18.557","47.9","215.3","135","60.03","7"
"03/05/12 15:39:03","18.5617","77.6","216.2","385","60.0","7"
"03/05/12 15:44:02","18.566","38.1","215.43","104","60.0","7"
"03/05/12 15:49:02","18.5691","39.9","214.3","251","60.0","7"
"03/05/12 15:54:03","18.5716","23.6","213.81","37","60.0","7"
"03/05/12 15:59:02","18.5736","37.5","213.83","108","60.03","6"
"03/05/12 16:04:03","18.5755","21.9","214.17","255","60.03","6"
"03/05/12 16:09:03","18.5772","29.4","214.36","53","60.0","6"
"03/05/12 16:14:03","18.5787","14.9","213.2","19","60.0","6"
"03/05/12 16:19:02","18.5799","11.3","212.74","3","60.03","5"
"03/05/12 16:24:03","18.581","11.6","212.61","2","60.0","5"
"03/05/12 16:29:03","18.5818","11.4","213.33","25","60.0","5"
"03/05/12 16:34:03","18.5825","0.0","213.94","0","60.03","5"
"03/05/12 16:39:04","18.583","0.0","213.92","0","60.0","5"
"03/05/12 16:44:02","18.5834","10.6","213.28","30","60.0","4"
"03/06/12 06:49:03","18.5839","13.2","214.29","97","60.0","0"
"03/06/12 06:54:02","18.5845","0.0","214.61","0","60.03","1"
"03/06/12 06:59:03","18.585","0.0","213.86","0","60.03","1"
"03/06/12 07:04:03","18.5856","0.0","212.94","0","60.03","1"
"03/06/12 07:09:02","18.5862","13.7","213.46","1","60.03","1"
"03/06/12 07:14:04","18.5871","6.7","213.67","228","60.03","1"
"03/06/12 07:19:02","18.5881","11.7","213.83","8","60.07","2"
"03/06/12 07:24:02","18.5895","21.0","213.8","41","60.03","2"
"03/06/12 07:29:03","18.5912","29.8","214.65","245","60.03","2"
"03/06/12 07:34:03","18.5932","40.3","214.66","252","60.03","2"
"03/06/12 07:39:02","18.5964","51.1","215.66","284","60.07","3"
"03/06/12 07:44:03","18.6006","72.1","214.13","288","60.07","3"
"03/06/12 07:49:03","18.6054","68.6","213.84","347","60.03","4"
"03/06/12 07:54:02","18.6117","88.1","215.57","430","60.07","4"
"03/06/12 07:59:03","18.6188","92.1","214.92","452","60.07","5"
"03/06/12 08:04:04","18.6264","95.2","215.0","464","60.0","6"
"03/06/12 08:09:04","18.6345","109.1","215.55","523","60.03","6"
"03/06/12 08:14:02","18.6432","120.2","216.41","570","60.03","6"
"03/06/12 08:19:02","18.6516","93.1","215.49","447","60.03","7"
"03/06/12 08:24:03","18.6607","130.6","215.06","614","60.03","7"
"03/06/12 08:29:02","18.6711","131.7","215.5","619","60.03","8"
"03/06/12 08:34:03","18.6803","77.9","214.72","384","60.03","8"
"03/06/12 08:39:03","18.6867","51.8","213.8","136","60.03","8"
"03/06/12 08:44:02","18.6944","91.9","214.72","448","60.03","8"
"03/06/12 08:49:03","18.7056","168.7","215.81","781","60.03","9"
"03/06/12 08:54:02","18.7178","140.5","214.7","661","60.07","9"
"03/06/12 08:59:03","18.7295","164.3","215.74","760","60.07","9"
"03/06/12 09:04:03","18.7401","90.4","214.1","445","60.03","9"
"03/06/12 09:09:02","18.7474","106.1","214.26","508","60.03","9"
"03/06/12 09:14:03","18.7595","141.2","215.09","658","60.03","9"
"03/06/12 09:19:02","18.7708","116.4","214.0","554","60.03","10"
"03/06/12 09:24:03","18.7802","109.4","214.09","524","60.03","9"
"03/06/12 09:29:03","18.789","119.3","214.68","566","60.03","9"
"03/06/12 09:34:03","18.7984","113.4","214.25","543","60.03","9"
"03/06/12 09:39:03","18.8066","120.4","214.18","577","60.0","9"
"03/06/12 09:44:03","18.8157","125.0","214.65","586","60.03","10"
"03/06/12 09:49:03","18.8253","122.7","214.98","582","60.03","10"
"03/06/12 09:54:03","18.8343","82.5","213.25","409","60.03","10"
"03/06/12 09:59:02","18.8446","158.5","214.8","737","60.03","11"
"03/06/12 10:04:04","18.8571","150.7","214.25","701","60.0","11"
"03/06/12 10:09:04","18.869","153.4","214.71","716","60.03","11"
"03/06/12 10:14:03","18.8814","167.3","215.19","774","60.03","12"
"03/06/12 10:19:03","18.8954","188.0","215.71","861","60.0","13"
"03/06/12 10:24:04","18.9105","193.3","215.13","885","60.0","14"
"03/06/12 10:29:03","18.925","179.3","215.99","824","60.07","15"
"03/06/12 10:34:03","18.9396","178.8","215.5","819","60.0","15"
"03/06/12 10:39:04","18.9534","188.4","215.84","860","60.03","15"
"03/06/12 10:44:02","18.9682","192.7","215.29","885","60.0","16"
"03/06/12 10:49:02","18.9834","191.9","215.5","880","60.07","17"
"03/06/12 10:54:02","18.9986","195.6","216.09","895","60.03","17"
"03/06/12 10:59:03","19.0139","195.6","216.68","898","60.03","18"
"03/06/12 11:04:03","19.0291","195.9","217.03","893","60.0","18"
"03/06/12 11:09:02","19.0443","195.0","217.45","886","60.07","18"
"03/06/12 11:14:02","19.0591","194.5","216.7","885","60.03","18"
"03/06/12 11:19:04","19.0732","166.2","216.19","767","60.0","18"
"03/06/12 11:24:04","19.0849","171.3","216.44","790","60.03","17"
"03/06/12 11:29:03","19.0981","170.8","215.95","788","60.03","17"
"03/06/12 11:34:04","19.1111","150.3","215.65","697","60.0","17"
"03/06/12 11:39:02","19.1217","118.3","214.98","562","60.03","16"
"03/06/12 11:44:03","19.132","140.5","214.92","661","60.03","15"
"03/06/12 11:49:04","19.1444","158.9","214.91","737","60.03","15"
"03/06/12 11:54:04","19.1579","183.1","215.72","839","60.03","15"
"03/06/12 11:59:02","19.1728","179.1","216.62","819","60.07","17"
"03/06/12 12:04:03","19.1865","165.1","216.24","761","60.03","17"
"03/06/12 12:09:04","19.2","152.9","215.87","711","60.03","17"
"03/06/12 12:14:03","19.212","166.8","216.61","765","60.03","17"
"03/06/12 12:19:02","19.2244","164.7","216.02","760","60.03","17"
"03/06/12 12:24:03","19.2377","177.7","216.38","818","60.0","17"
"03/06/12 12:29:03","19.2522","182.0","216.33","833","60.03","17"
"03/06/12 12:34:02","19.2647","137.2","215.79","638","60.03","17"
"03/06/12 12:39:03","19.2764","151.3","215.19","701","60.0","16"
"03/06/12 12:44:02","19.2885","160.1","215.54","744","60.07","16"
"03/06/12 12:49:03","19.3018","183.1","215.9","840","60.03","17"
"03/06/12 12:54:03","19.3162","186.7","216.2","855","60.0","17"
"03/06/12 12:59:03","19.3313","187.8","216.53","854","60.03","17"
"03/06/12 13:04:03","19.3455","196.5","217.22","886","60.0","17"
"03/06/12 13:09:03","19.3599","157.2","215.57","731","60.07","17"
"03/06/12 13:14:03","19.3725","159.2","215.54","739","60.0","17"
"03/06/12 13:19:04","19.3857","166.5","215.33","768","60.0","17"
"03/06/12 13:29:03","19.4134","142.3","215.61","662","60.03","17"
"03/06/12 13:34:02","19.4255","167.9","215.75","772","60.03","17"
"03/06/12 13:39:02","19.4399","187.2","216.8","862","60.03","17"
"03/06/12 13:44:02","19.4541","178.5","216.55","819","60.03","17"
"03/06/12 13:49:02","19.4677","175.4","216.84","805","60.03","17"
"03/06/12 13:54:03","19.4812","172.1","217.1","791","60.03","18"
"03/06/12 13:59:03","19.4946","170.7","217.21","778","60.03","18"
"03/06/12 14:04:04","19.5077","165.7","216.69","759","60.0","18"
"03/06/12 14:09:02","19.5205","163.7","216.17","757","60.03","17"
"03/06/12 14:14:04","19.5332","161.1","215.87","747","60.03","17"
"03/06/12 14:19:04","19.5456","157.6","216.14","729","60.03","17"
"03/06/12 14:24:03","19.5576","152.4","215.99","709","60.03","17"
"03/06/12 14:29:03","19.5695","148.6","216.24","696","60.03","17"
"03/06/12 14:34:04","19.5809","144.8","215.42","674","60.03","17"
"03/06/12 14:39:04","19.5922","142.4","215.85","664","60.03","17"
"03/06/12 14:44:03","19.6029","137.9","215.76","643","60.0","17"
"03/06/12 14:49:04","19.6136","134.4","215.89","627","60.03","17"
"03/06/12 14:54:04","19.6238","128.6","215.21","609","60.03","17"
"03/06/12 14:59:03","19.6337","125.0","215.49","593","60.03","17"
"03/06/12 15:04:03","19.6432","120.4","216.08","568","60.03","17"
"03/06/12 15:09:03","19.6524","112.1","216.74","531","60.0","17"
"03/06/12 15:14:03","19.6609","110.5","216.78","522","60.03","16"
"03/06/12 15:19:02","19.6695","107.3","215.95","514","60.03","15"
"03/06/12 15:24:03","19.6775","102.2","215.2","495","60.03","15"
"03/06/12 15:29:04","19.6853","97.0","215.37","466","60.03","15"
"03/06/12 15:34:03","19.6927","92.9","215.44","450","60.03","15"
"03/06/12 15:39:03","19.6998","88.1","215.11","428","60.03","15"
"03/06/12 15:44:03","19.7064","83.5","215.02","408","60.03","14"
"03/06/12 15:49:04","19.7127","78.3","215.39","387","60.03","13"
"03/06/12 15:54:03","19.7185","69.9","214.99","349","60.03","13"
"03/06/12 15:59:03","19.7237","65.4","214.67","334","60.03","13"
"03/06/12 16:04:03","19.7284","51.2","213.87","347","60.03","13"
"03/06/12 16:09:03","19.7324","51.1","213.65","332","60.03","13"
"03/06/12 16:14:02","19.7362","39.0","213.89","355","60.03","13"
"03/06/12 16:19:02","19.7394","33.3","213.37","87","60.03","13"
"03/06/12 16:24:03","19.742","37.7","213.89","154","60.03","12"
"03/06/12 16:29:03","19.7446","30.5","212.84","304","60.03","12"
"03/06/12 16:34:04","19.7469","27.2","212.6","90","60.0","11"
"03/06/12 16:39:02","19.7491","22.6","212.27","322","60.03","11"
"03/06/12 16:44:04","19.7508","31.9","212.8","268","60.0","11"
"03/06/12 16:49:04","19.7524","16.2","212.69","33","60.03","11"
"03/06/12 16:54:03","19.7536","11.4","212.52","204","60.0","11"
"03/06/12 16:59:03","19.7545","14.7","212.46","0","60.0","11"
"03/06/12 17:04:03","19.7549","14.6","212.23","108","60.03","11"
"03/07/12 06:54:03","19.775","14.3","211.35","0","60.03","6"
"03/07/12 06:59:03","19.7754","14.5","211.94","5","60.07","7"
"03/07/12 07:04:05","19.7759","0.0","212.9","0","60.0","7"
"03/07/12 07:09:04","19.7766","14.1","212.12","1","60.03","8"
"03/07/12 07:14:04","19.7774","0.0","212.08","50","60.03","8"
"03/07/12 07:19:04","19.778","12.6","212.27","1","60.03","9"
"03/07/12 07:24:04","19.7788","14.0","212.47","16","60.07","9"
"03/07/12 07:29:04","19.7797","12.5","212.35","208","60.03","9"
"03/07/12 07:34:04","19.7808","11.0","212.98","194","60.03","9"
"03/07/12 07:39:02","19.7834","57.8","213.58","381","60.07","10"
"03/07/12 07:44:03","19.7883","61.9","213.62","319","60.07","11"
"03/07/12 07:49:04","19.7918","70.6","213.78","358","60.03","12"
"03/07/12 07:59:03","19.8013","45.8","213.52","400","60.03","13"
"03/07/12 08:04:03","19.8045","24.8","213.51","61","60.03","14"
"03/07/12 08:09:02","19.8079","36.6","213.42","225","60.03","15"
"03/07/12 08:14:03","19.8122","52.8","212.99","389","60.0","15"
"03/07/12 08:19:03","19.8181","130.6","214.94","616","60.03","16"
"03/07/12 08:24:04","19.8282","124.6","214.87","586","60.03","17"
"03/07/12 08:29:03","19.8356","70.0","214.35","355","60.03","18"
"03/07/12 08:34:04","19.8411","80.4","213.71","399","60.03","18"
"03/07/12 08:39:04","19.8479","99.0","213.29","480","60.03","18"
"03/07/12 08:44:03","19.8569","122.9","214.43","581","60.03","19"
"03/07/12 08:49:04","19.8657","72.5","213.4","365","60.03","20"
"03/07/12 08:54:04","19.8717","61.8","214.18","319","60.0","19"
"03/07/12 08:59:04","19.8764","42.3","213.9","316","60.03","19"
"03/07/12 09:04:03","19.8793","29.9","213.09","125","60.03","19"
"03/07/12 09:09:03","19.8843","102.2","214.02","495","60.03","19"
"03/07/12 09:14:03","19.891","65.4","213.05","334","60.03","19"
"03/07/12 09:19:04","19.895","26.8","211.48","115","60.0","19"
"03/07/12 09:24:02","19.8967","20.9","212.21","110","60.03","18"
"03/07/12 09:29:03","19.8987","35.9","212.69","147","60.0","17"
"03/07/12 09:34:04","19.9014","36.6","213.05","213","60.03","17"
"03/07/12 09:39:03","19.9036","16.8","212.71","157","60.0","17"
"03/07/12 09:44:04","19.9052","18.8","211.92","40","60.0","17"
"03/07/12 09:49:04","19.9067","13.9","212.17","247","60.03","17"
"03/07/12 09:54:03","19.908","15.3","211.7","25","60.03","16"
"03/07/12 09:59:04","19.9092","29.4","211.96","77","60.03","16"
"03/07/12 10:04:04","19.9106","17.7","212.18","144","60.0","15"
"03/07/12 10:09:04","19.9124","26.9","212.38","256","60.03","15"
"03/07/12 10:14:03","19.9145","31.1","212.94","109","60.03","16"
"03/07/12 10:19:04","19.916","11.4","211.51","203","60.07","15"
"03/07/12 10:24:03","19.9169","12.0","211.89","18","60.03","15"
"03/07/12 10:29:03","19.9175","0.0","211.79","0","60.03","15"
"03/07/12 10:34:03","19.9181","8.8","211.62","0","60.03","15"
"03/07/12 10:39:03","19.9189","15.5","212.41","0","60.07","15"
"03/07/12 10:44:03","19.9199","11.9","211.75","0","60.03","15"
"03/07/12 10:49:03","19.9205","12.8","212.58","2","60.03","15"
"03/07/12 10:54:04","19.9212","11.6","212.4","16","60.0","15"
"03/07/12 10:59:04","19.9217","0.0","213.16","0","60.03","15"
"03/07/12 11:04:04","19.9223","11.5","213.22","0","60.03","15"
"03/07/12 11:09:03","19.9228","12.3","213.06","50","60.0","15"
"03/07/12 11:14:03","19.9233","12.4","212.36","14","60.03","15"
"03/07/12 11:19:03","19.9238","10.7","212.17","32","60.0","15"
"03/07/12 12:09:04","19.9239","0.0","212.77","6","60.03","13"
"03/07/12 12:14:06","19.9243","0.0","212.95","0","60.03","13"
"03/07/12 12:19:03","19.9246","6.2","212.38","0","60.03","13"
"03/07/12 12:24:03","19.9252","0.0","212.94","161","60.03","13"
"03/07/12 12:29:03","19.9257","0.0","212.42","0","60.0","13"
"03/07/12 12:34:04","19.926","14.5","212.39","7","60.0","13"
"03/07/12 12:39:04","19.9265","7.1","213.11","203","60.03","13"
"03/07/12 12:44:04","19.9271","0.0","212.52","165","60.03","13"
"03/07/12 12:49:03","19.9277","13.6","212.61","0","60.0","13"
"03/07/12 12:54:03","19.9284","13.2","213.28","176","60.07","13"
"03/07/12 12:59:03","19.9295","13.2","212.85","70","60.0","13"
"03/07/12 13:04:04","19.9303","11.8","212.69","155","60.0","13"
"03/07/12 13:09:03","19.931","15.1","212.19","2","60.03","13"
"03/07/12 13:14:04","19.9316","5.5","212.99","163","60.0","13"
"03/07/12 13:19:04","19.9324","12.7","213.07","36","60.03","13"
"03/07/12 13:24:04","19.9335","27.0","213.37","301","60.03","13"
"03/07/12 13:29:03","19.9351","10.9","213.2","151","60.03","13"
"03/07/12 13:34:03","19.9364","15.9","212.89","23","60.0","13"
"03/07/12 13:39:03","19.9375","15.6","213.64","100","60.03","13"
"03/07/12 13:44:03","19.9385","22.2","213.31","238","60.03","13"
"03/07/12 13:49:03","19.9396","14.7","214.2","175","60.07","13"
"03/07/12 13:54:03","19.9406","14.0","213.46","10","60.0","13"
"03/07/12 13:59:04","19.9412","0.0","213.48","0","60.03","13"
"03/07/12 14:24:04","19.9421","0.0","213.96","0","60.0","12"
"03/07/12 14:29:04","19.9425","6.5","213.97","242","60.0","12"
"03/07/12 14:34:03","19.9429","0.0","213.8","177","60.0","12"
"03/08/12 07:39:03","19.9441","47.3","214.37","288","60.03","-1"
"03/08/12 07:44:04","19.9463","12.5","213.67","19","60.03","0"
"03/08/12 07:49:04","19.9491","27.1","213.54","50","60.03","1"
"03/08/12 07:54:05","19.9499","15.9","213.55","18","60.03","1"
"03/08/12 07:59:03","19.9506","15.7","214.16","88","60.0","1"
"03/08/12 08:04:03","19.9515","13.9","213.01","5","60.0","2"
"03/08/12 08:09:03","19.952","14.4","212.8","0","60.03","2"
"03/08/12 08:14:03","19.9524","6.4","212.83","182","60.0","2"
"03/08/12 08:19:04","19.953","8.0","212.18","0","60.03","2"
"03/08/12 08:24:04","19.9535","0.0","212.5","0","60.03","2"
"03/08/12 08:29:04","19.9538","0.0","213.14","0","60.03","2"
"03/08/12 08:34:05","19.9542","12.3","213.21","0","60.0","2"
"03/08/12 08:39:04","19.9549","10.6","212.62","2","60.0","2"
"03/08/12 08:44:04","19.9558","21.9","213.66","133","60.0","2"
"03/08/12 08:49:04","19.957","11.9","212.84","51","60.03","2"
"03/08/12 08:54:04","19.9582","18.7","213.35","256","60.03","2"
"03/08/12 08:59:04","19.9595","10.9","214.21","159","60.07","2"
"03/08/12 09:04:04","19.9604","15.7","214.16","40","60.03","2"
"03/08/12 09:09:04","19.9614","14.2","213.39","11","60.03","2"
"03/08/12 09:14:04","19.9622","13.6","212.83","4","60.0","2"
"03/08/12 09:19:04","19.9631","10.0","213.56","274","60.03","2"
"03/08/12 09:24:03","19.9643","15.0","213.98","123","60.03","2"
"03/08/12 09:29:04","19.9657","24.2","214.1","47","60.03","2"
"03/08/12 09:34:04","19.967","13.3","213.11","16","60.0","3"
"03/08/12 09:39:04","19.9685","25.5","213.21","50","60.03","3"
"03/08/12 09:44:05","19.97","18.5","212.96","16","60.03","3"
"03/08/12 09:49:04","19.9714","26.6","212.81","173","60.03","3"
"03/08/12 09:54:04","19.9731","26.5","212.48","87","60.0","3"
"03/08/12 09:59:04","19.9753","26.8","213.22","154","60.0","4"
"03/08/12 10:04:04","19.9779","32.7","213.27","132","60.0","4"
"03/08/12 10:09:05","19.9803","34.1","213.72","170","60.03","4"
"03/08/12 10:14:04","19.9828","28.2","213.16","113","60.03","4"
"03/08/12 10:19:04","19.9856","32.8","212.58","140","60.03","5"
"03/08/12 10:24:04","19.9888","55.8","214.0","144","60.03","5"
"03/08/12 10:29:04","19.9931","39.1","214.31","179","60.03","6"
"03/08/12 10:34:04","19.9985","45.6","213.98","401","60.03","6"
"03/08/12 10:39:05","20.0059","130.4","214.79","618","60.03","6"
"03/08/12 10:44:03","20.0175","150.0","214.95","701","60.03","7"
"03/08/12 10:49:05","20.0278","112.7","214.35","535","60.0","8"
"03/08/12 10:54:03","20.0343","74.4","214.61","372","60.0","7"
"03/08/12 10:59:03","20.0401","77.3","215.36","385","60.03","7"
"03/08/12 11:04:05","20.0454","62.1","214.91","318","59.92","7"
"03/08/12 11:09:05","20.0502","48.8","214.66","304","60.03","7"
"03/08/12 11:14:04","20.0551","82.6","214.83","407","60.07","7"
"03/08/12 11:19:05","20.065","72.7","214.85","367","60.0","8"
"03/08/12 11:24:03","20.0742","91.0","214.91","441","60.0","9"
"03/08/12 11:29:05","20.0812","169.1","215.35","780","60.03","9"
"03/08/12 11:34:04","20.0899","75.9","213.64","380","60.03","9"
"03/08/12 11:39:04","20.0981","149.3","215.5","694","59.96","9"
"03/08/12 11:44:03","20.105","82.5","214.94","407","60.03","9"
"03/08/12 11:49:05","20.1104","47.1","213.27","368","60.0","8"
"03/08/12 11:54:04","20.115","71.2","214.7","399","60.0","8"
"03/08/12 11:59:04","20.1199","68.8","214.78","346","60.03","7"
"03/08/12 12:04:05","20.1247","61.8","212.33","322","59.96","7"
"03/08/12 12:09:04","20.1296","63.8","213.88","329","60.03","7"
"03/08/12 12:14:04","20.1343","63.5","213.89","324","60.03","7"
"03/08/12 12:19:05","20.1395","64.2","214.27","328","60.03","7"
"03/08/12 12:24:03","20.1448","72.5","214.11","364","60.03","7"
"03/08/12 12:29:05","20.1518","118.1","214.78","563","60.03","8"
"03/08/12 12:34:04","20.162","133.4","215.51","629","60.03","9"
"03/08/12 12:39:04","20.1731","107.9","214.51","518","60.0","9"
"03/08/12 12:44:04","20.1866","147.5","215.72","686","60.03","11"
"03/08/12 12:49:05","20.1998","66.4","213.7","340","60.03","11"
"03/08/12 12:54:03","20.2106","107.2","215.19","518","60.03","12"
"03/08/12 12:59:04","20.2188","192.9","217.1","882","60.0","11"
"03/08/12 13:04:04","20.2296","195.3","217.41","879","60.0","11"
"03/08/12 13:09:04","20.239","78.0","214.39","390","60.03","11"
"03/08/12 13:14:04","20.2452","67.0","213.96","338","60.0","11"
"03/08/12 13:19:04","20.2549","135.4","215.12","642","60.0","11"
"03/08/12 13:24:05","20.2642","111.4","214.41","531","60.03","11"
"03/08/12 13:29:04","20.2739","83.5","214.69","414","60.03","11"
"03/08/12 13:34:04","20.2818","192.4","216.77","876","60.0","11"
"03/08/12 13:39:04","20.2954","196.5","216.85","897","60.03","12"
"03/08/12 13:44:04","20.3101","57.8","214.11","184","60.0","14"
"03/08/12 13:49:03","20.3223","197.0","216.87","897","60.0","13"
"03/08/12 13:54:05","20.3377","196.9","217.15","897","60.03","14"
"03/08/12 13:59:04","20.3529","196.6","217.43","891","60.03","14"
"03/08/12 14:04:05","20.3641","164.5","216.92","758","60.03","13"
"03/08/12 14:09:04","20.3718","195.7","216.84","897","60.03","13"
"03/08/12 14:14:04","20.3838","192.3","216.81","878","60.03","13"
"03/08/12 14:19:04","20.3889","51.1","214.08","147","60.0","11"
"03/08/12 14:24:04","20.3929","46.9","214.42","89","60.07","10"
"03/08/12 14:29:05","20.4007","197.1","217.05","896","60.03","10"
"03/08/12 14:34:05","20.4063","84.5","214.57","415","60.03","9"
"03/08/12 14:39:05","20.4131","197.3","217.12","886","60.0","9"
"03/08/12 14:44:03","20.4195","190.1","217.41","865","60.07","9"
"03/08/12 14:49:05","20.4282","165.5","217.13","763","60.03","9"
"03/08/12 14:54:05","20.4372","176.6","216.48","809","60.07","9"
"03/08/12 14:59:04","20.4459","57.3","214.49","216","60.03","9"
"03/08/12 15:04:04","20.4558","135.7","216.05","630","60.0","9"
"03/08/12 15:09:04","20.4648","149.7","215.39","695","60.03","9"
"03/08/12 15:14:04","20.4755","137.1","216.55","636","60.0","9"
"03/08/12 15:19:04","20.4851","113.0","216.12","535","60.0","9"
"03/08/12 15:24:04","20.4943","119.7","216.27","566","60.03","9"
"03/08/12 15:29:04","20.5032","111.5","215.58","532","60.07","9"
"03/08/12 15:34:04","20.5114","102.7","214.9","488","60.0","9"
"03/08/12 15:39:04","20.5192","99.4","215.89","479","60.0","9"
"03/08/12 15:44:04","20.5267","93.0","215.4","451","60.03","9"
"03/08/12 15:49:04","20.5335","79.3","215.78","395","60.03","8"
"03/08/12 15:54:05","20.5394","72.5","215.12","367","60.03","8"
"03/08/12 15:59:04","20.5443","60.1","215.18","430","60.0","7"
"03/08/12 16:04:05","20.5482","47.4","214.35","341","60.03","7"
"03/08/12 16:09:04","20.5511","42.4","214.5","106","60.0","7"
"03/08/12 16:14:05","20.5539","31.1","214.73","173","60.03","6"
"03/08/12 16:19:05","20.5565","15.1","213.49","20","60.0","6"
"03/08/12 16:24:04","20.5582","14.8","213.82","16","60.0","6"
"03/08/12 16:29:04","20.5598","15.8","214.3","261","60.0","6"
"03/08/12 16:34:04","20.5614","28.3","214.78","93","60.0","6"
"03/08/12 16:39:04","20.563","12.7","213.9","146","60.0","5"
"03/08/12 16:44:05","20.5643","23.1","213.85","253","60.0","5"
"03/08/12 16:49:05","20.5653","0.0","214.28","219","59.96","5"
"03/08/12 16:54:03","20.5661","14.3","213.77","1","60.03","4"
"03/08/12 16:59:04","20.5669","12.2","213.89","0","60.03","4"
"03/08/12 17:04:04","20.5673","0.0","214.47","0","60.03","4"
"03/09/12 07:09:10","20.5674","0.0","213.11","7","60.03","-5"
"03/09/12 07:14:10","20.5679","6.0","212.75","241","60.03","-4"
"03/09/12 07:19:12","20.5684","0.0","212.88","0","60.03","-4"
"03/09/12 07:24:11","20.5692","8.8","213.58","254","60.03","-4"
"03/09/12 07:29:10","20.5701","12.4","213.24","34","60.03","-4"
"03/09/12 07:34:11","20.5714","15.2","213.67","118","60.03","-4"
"03/09/12 07:39:11","20.5723","11.8","213.3","1","60.03","-3"
"03/09/12 07:44:10","20.5733","13.6","212.95","254","60.0","-3"
"03/09/12 07:49:10","20.5744","15.9","212.46","4","60.03","-3"
"03/09/12 07:54:12","20.5758","18.5","213.42","152","60.03","-3"
"03/09/12 07:59:10","20.5781","28.1","213.05","124","60.03","-3"
"03/09/12 08:04:10","20.5809","40.5","213.85","177","60.0","-3"
"03/09/12 08:09:10","20.5916","135.8","215.42","638","60.0","-1"
"03/09/12 08:14:11","20.6026","149.4","216.32","692","60.0","0"
"03/09/12 08:19:11","20.6138","148.4","215.23","686","60.0","0"
"03/09/12 08:24:10","20.6237","179.6","216.24","822","60.07","1"
"03/09/12 08:29:10","20.6297","81.8","213.96","406","60.03","1"
"03/09/12 08:34:11","20.6341","53.0","214.28","261","60.03","1"
"03/09/12 08:39:11","20.6377","53.2","214.05","178","60.03","0"
"03/09/12 08:44:11","20.6425","67.1","213.91","341","60.03","0"
"03/09/12 08:49:11","20.648","90.4","214.02","445","60.03","0"
"03/09/12 08:54:11","20.6603","197.8","216.79","905","60.03","2"
"03/09/12 08:59:10","20.6724","197.7","215.94","902","60.03","2"
"03/09/12 09:04:10","20.686","197.7","216.89","892","60.0","4"
"03/09/12 09:09:11","20.6972","68.7","214.61","347","60.03","4"
"03/09/12 09:14:11","20.703","64.8","213.05","334","60.03","4"
"03/09/12 09:19:11","20.7157","197.6","216.0","902","60.0","5"
"03/09/12 09:24:11","20.7284","123.6","215.05","586","60.07","5"
"03/09/12 09:29:11","20.7394","158.0","216.83","733","60.03","5"
"03/09/12 09:34:11","20.7506","197.0","217.77","899","60.03","6"
"03/09/12 09:39:12","20.7655","197.5","217.31","904","60.03","7"
"03/09/12 09:44:10","20.7805","196.8","217.18","889","60.03","7"
"03/09/12 09:49:11","20.7948","150.8","216.65","695","60.07","7"
"03/09/12 09:54:11","20.8083","102.1","215.39","493","60.03","8"
"03/09/12 09:59:10","20.8175","85.6","214.83","414","60.03","7"
"03/09/12 10:04:10","20.8305","195.4","216.59","898","60.0","7"
"03/09/12 10:09:10","20.8453","161.7","216.71","742","60.03","8"
"03/09/12 10:14:11","20.8585","125.2","216.28","599","60.07","8"
"03/09/12 10:19:10","20.8728","196.8","216.33","895","60.0","9"
"03/09/12 10:24:10","20.888","197.2","216.4","906","60.07","9"
"03/09/12 10:29:11","20.9005","201.5","217.06","919","60.03","8"
"03/09/12 10:34:11","20.9154","196.2","217.11","907","60.0","9"
"03/09/12 10:39:12","20.9308","197.5","217.22","885","60.0","9"
"03/09/12 10:44:10","20.9453","197.3","216.86","901","60.03","9"
"03/09/12 10:49:11","20.9607","197.0","217.2","885","60.03","9"
"03/09/12 10:54:12","20.9757","195.5","217.69","891","60.03","10"
"03/09/12 10:59:12","20.991","196.4","216.7","898","60.07","10"
"03/09/12 11:04:12","21.0063","196.9","218.34","897","60.03","10"
"03/09/12 11:09:10","21.0215","196.2","217.92","883","60.03","11"
"03/09/12 11:14:11","21.0367","196.2","218.1","872","60.0","11"
"03/09/12 11:19:11","21.0518","194.3","217.96","880","60.03","11"
"03/09/12 11:24:12","21.0669","195.3","216.98","889","60.03","13"
"03/09/12 11:29:12","21.0803","192.3","218.47","884","60.07","11"
"03/09/12 11:34:12","21.0933","196.8","218.26","863","60.07","11"
"03/09/12 11:39:10","21.1086","194.1","216.44","892","60.0","11"
"03/09/12 11:44:10","21.1238","195.3","216.45","893","60.03","11"
"03/09/12 11:49:11","21.1386","194.6","216.62","870","60.03","11"
"03/09/12 11:54:12","21.1538","196.2","216.77","896","60.03","11"
"03/09/12 11:59:12","21.1678","193.8","216.78","886","60.03","11"
"03/09/12 12:04:10","21.1813","195.8","216.93","888","60.07","11"
"03/09/12 12:09:11","21.1952","196.0","216.16","891","60.03","11"
"03/09/12 12:14:11","21.2106","197.4","216.84","894","60.03","11"
"03/09/12 12:19:11","21.2253","196.8","216.3","899","60.03","11"
"03/09/12 12:24:11","21.2401","197.4","216.69","900","60.03","11"
"03/09/12 12:29:11","21.2554","196.9","215.95","897","60.0","11"
"03/09/12 12:39:10","21.2861","197.0","216.39","898","60.03","11"
"03/09/12 12:44:11","21.3014","197.1","217.09","904","60.07","11"
"03/09/12 12:49:11","21.3168","196.4","216.25","902","60.03","11"
"03/09/12 12:54:12","21.3322","197.3","216.7","891","60.07","10"
"03/09/12 12:59:10","21.3475","197.0","216.55","898","60.03","10"
"03/09/12 13:04:12","21.3629","195.8","215.88","901","60.03","10"
"03/09/12 13:09:11","21.3782","196.9","216.47","894","60.03","10"
"03/09/12 13:14:11","21.3934","196.9","216.27","901","60.03","11"
"03/09/12 13:19:12","21.4088","196.7","216.99","896","60.03","11"
"03/09/12 13:24:10","21.424","196.5","216.67","895","60.03","11"
"03/09/12 13:29:10","21.4394","197.2","216.34","900","60.03","11"
"03/09/12 13:34:10","21.4547","196.5","216.28","900","60.03","11"
"03/09/12 13:39:10","21.47","197.1","216.9","898","60.03","11"
"03/09/12 13:44:11","21.4854","196.5","216.59","890","60.03","11"
"03/09/12 13:49:11","21.5008","196.8","216.25","896","60.03","11"
"03/09/12 13:54:10","21.5161","193.9","216.39","886","60.0","11"
"03/09/12 13:59:11","21.5311","190.1","216.09","871","60.07","11"
"03/09/12 14:04:11","21.5457","187.5","215.59","861","60.03","11"
"03/09/12 14:09:11","21.5601","183.2","215.3","844","60.0","11"
"03/09/12 14:14:11","21.5743","180.8","215.71","828","60.0","10"
"03/09/12 14:19:12","21.5882","176.9","216.21","815","60.03","10"
"03/09/12 14:24:12","21.6018","172.1","215.91","793","60.03","10"
"03/09/12 14:29:11","21.6151","168.9","216.26","772","60.03","9"
"03/09/12 14:34:12","21.6281","163.7","215.06","760","60.03","9"
"03/09/12 14:39:10","21.6407","160.4","215.65","741","60.0","9"
"03/09/12 14:44:11","21.653","155.3","215.31","722","60.03","9"
"03/09/12 14:49:11","21.665","151.2","215.72","701","60.03","9"
"03/09/12 14:54:12","21.6765","147.7","214.88","690","60.07","8"
"03/09/12 14:59:10","21.6868","154.3","215.52","714","60.03","8"
"03/09/12 15:04:10","21.6985","145.0","215.43","679","60.03","8"
"03/09/12 15:09:11","21.7089","106.6","214.45","511","60.03","8"
"03/09/12 15:14:11","21.719","129.2","215.62","609","60.03","8"
"03/09/12 15:19:11","21.7288","123.5","215.21","584","60.03","7"
"03/09/12 15:24:11","21.7374","20.5","213.09","201","60.0","7"
"03/09/12 15:29:11","21.7443","115.5","214.65","549","60.03","7"
"03/09/12 15:34:12","21.7529","107.4","215.18","516","60.0","6"
"03/09/12 15:39:10","21.761","101.7","215.06","490","60.03","6"
"03/09/12 15:44:12","21.7687","95.9","214.87","463","60.0","6"
"03/09/12 15:49:11","21.7759","91.2","214.79","444","60.0","6"
"03/09/12 15:54:12","21.7819","84.0","213.91","416","60.03","6"
"03/09/12 15:59:12","21.7881","75.9","214.15","380","60.03","6"
"03/09/12 16:04:11","21.7938","69.7","214.36","351","60.03","6"
"03/09/12 16:09:11","21.799","63.1","213.86","325","60.0","6"
"03/09/12 16:14:11","21.803","40.2","213.49","102","60.03","5"
"03/09/12 16:19:11","21.8063","32.5","213.32","140","60.03","5"
"03/09/12 16:24:10","21.8094","44.3","212.93","317","60.03","5"
"03/09/12 16:29:11","21.813","48.2","213.8","110","60.03","5"
"03/09/12 16:34:11","21.8161","32.9","213.19","182","60.0","5"
"03/09/12 16:39:12","21.8188","37.2","213.4","81","60.03","4"
"03/09/12 16:44:12","21.821","24.6","212.72","257","60.03","4"
"03/09/12 16:49:10","21.8229","18.0","213.15","31","60.03","4"
"03/09/12 16:54:12","21.8246","10.8","213.09","14","60.03","3"
"03/09/12 16:59:10","21.8258","13.1","212.93","94","60.0","3"
"03/09/12 17:04:11","21.8267","11.4","213.12","1","60.03","2"
"03/09/12 17:09:11","21.8274","5.7","213.01","214","60.0","2"
"03/09/12 17:14:11","21.8278","0.0","213.19","0","60.03","2"
"03/10/12 07:09:11","21.8278","0.0","211.5","0","60.0","1"
"03/10/12 07:14:12","21.8281","0.0","211.11","0","60.03","1"
"03/10/12 07:19:12","21.8286","0.0","211.86","0","60.0","1"
"03/10/12 07:24:11","21.8293","11.7","211.66","1","60.03","1"
"03/10/12 07:29:11","21.8305","29.3","211.63","45","60.0","2"
"03/10/12 07:34:11","21.8321","24.8","212.37","17","60.0","2"
"03/10/12 07:39:12","21.834","21.6","213.2","214","60.0","2"
"03/10/12 07:44:11","21.8365","52.0","214.01","301","60.03","2"
"03/10/12 07:49:11","21.8417","76.8","214.71","383","60.03","3"
"03/10/12 07:54:12","21.8488","100.7","215.27","481","60.03","4"
"03/10/12 07:59:12","21.8547","40.8","213.87","394","60.07","4"
"03/10/12 08:04:12","21.8578","27.4","214.0","209","60.0","4"
"03/10/12 08:09:12","21.8607","29.7","213.33","221","60.0","4"
"03/10/12 08:14:11","21.8641","122.8","215.0","582","60.03","4"
"03/10/12 08:19:11","21.8707","107.4","214.39","519","60.03","5"
"03/10/12 08:24:11","21.8804","44.9","212.9","138","60.03","6"
"03/10/12 08:29:12","21.8917","150.7","215.46","699","60.03","7"
"03/10/12 08:34:11","21.9035","154.0","215.62","714","60.03","8"
"03/10/12 08:39:11","21.9156","155.7","215.36","720","60.03","9"
"03/10/12 08:44:11","21.9279","161.6","215.08","745","60.03","9"
"03/10/12 08:49:10","21.9394","164.9","215.68","759","60.03","9"
"03/10/12 08:54:11","21.9523","168.1","215.23","774","60.0","10"
"03/10/12 08:59:11","21.9654","165.3","215.46","765","60.0","11"
"03/10/12 09:04:11","21.9786","172.9","215.67","801","60.0","11"
"03/10/12 09:09:12","21.9917","170.9","215.05","786","60.03","11"
"03/10/12 09:14:12","22.0051","179.1","216.16","821","60.03","12"
"03/10/12 09:19:11","22.0187","170.1","216.07","789","60.03","13"
"03/10/12 09:24:10","22.0327","183.5","215.75","842","60.0","13"
"03/10/12 09:29:12","22.0472","182.8","215.96","835","60.03","14"
"03/10/12 09:34:12","22.0616","187.2","215.7","862","60.03","14"
"03/10/12 09:39:12","22.0765","193.9","215.53","889","60.03","15"
"03/10/12 09:44:12","22.0917","194.5","215.99","892","60.03","16"
"03/10/12 09:49:12","22.1069","195.6","216.22","896","60.03","17"
"03/10/12 09:54:11","22.1221","195.3","215.47","895","60.03","17"
"03/10/12 09:59:12","22.1375","196.2","215.72","905","60.03","17"
"03/10/12 10:04:12","22.1527","196.1","215.44","897","60.03","17"
"03/10/12 10:09:11","22.1681","195.6","215.63","899","60.03","18"
"03/10/12 10:14:11","22.1833","196.1","215.68","900","60.03","18"
"03/10/12 10:19:11","22.1986","196.5","216.46","897","60.0","18"
"03/10/12 10:24:12","22.214","195.4","216.06","892","60.03","19"
"03/10/12 10:29:12","22.2293","195.9","215.78","896","60.03","19"
"03/10/12 10:34:11","22.2444","196.0","216.71","892","60.03","19"
"03/10/12 10:39:11","22.2597","195.9","216.8","891","60.03","20"
"03/10/12 10:44:12","22.2749","196.4","216.61","885","60.03","20"
"03/10/12 10:49:12","22.2903","196.2","217.37","888","60.07","20"
"03/10/12 10:54:12","22.3054","195.1","216.72","893","60.03","21"
"03/10/12 10:59:11","22.3207","195.6","216.94","884","60.0","22"
"03/10/12 11:04:11","22.3359","195.1","217.12","877","60.03","22"
"03/10/12 11:09:12","22.3512","195.3","217.5","891","60.03","22"
"03/10/12 11:14:11","22.3663","193.6","216.52","884","60.0","22"
"03/10/12 11:19:12","22.3815","194.8","216.75","885","60.03","23"
"03/10/12 11:24:12","22.3967","195.0","216.62","893","60.03","23"
"03/10/12 11:29:12","22.4119","195.2","217.26","887","60.03","23"
"03/10/12 11:34:11","22.427","195.4","216.93","890","60.03","24"
"03/10/12 11:39:12","22.4423","194.5","217.14","882","60.0","24"
"03/10/12 11:44:11","22.4574","194.7","217.88","886","60.07","24"
"03/10/12 11:49:11","22.4726","194.1","216.05","889","60.03","24"
"03/10/12 11:54:11","22.4878","194.9","216.7","892","60.07","24"
"03/10/12 11:59:12","22.5031","194.9","216.55","884","60.03","24"
"03/10/12 12:04:12","22.5183","194.8","216.75","891","60.03","25"
"03/10/12 12:09:11","22.5334","195.6","216.25","886","60.03","25"
"03/10/12 12:14:11","22.5486","194.9","216.35","886","60.03","25"
"03/10/12 12:19:12","22.5639","194.2","215.39","891","60.03","26"
"03/10/12 12:24:11","22.579","194.5","215.52","889","60.07","26"
"03/10/12 12:29:11","22.5942","195.0","216.34","892","60.03","26"
"03/10/12 12:34:12","22.6094","194.2","216.43","894","60.07","27"
"03/10/12 12:39:11","22.6246","195.3","216.52","885","60.03","27"
"03/10/12 12:44:12","22.6398","195.0","215.97","888","60.03","27"
"03/10/12 12:49:11","22.655","194.8","215.73","897","60.07","27"
"03/10/12 12:54:11","22.6702","194.4","215.72","891","60.03","27"
"03/10/12 12:59:12","22.6854","195.1","216.3","892","60.03","27"
"03/10/12 13:04:12","22.7006","195.0","216.44","893","60.07","27"
"03/10/12 13:09:12","22.7158","195.1","215.92","890","60.03","27"
"03/10/12 13:14:12","22.731","195.2","215.84","893","60.03","27"
"03/10/12 13:19:12","22.7461","193.0","216.15","880","60.03","27"
"03/10/12 13:24:11","22.761","189.9","216.07","868","60.03","27"
"03/10/12 13:29:12","22.7757","187.2","215.97","856","60.0","27"
"03/10/12 13:34:12","22.7902","184.1","216.12","843","60.03","27"
"03/10/12 13:39:12","22.8045","182.6","216.13","836","60.07","27"
"03/10/12 13:44:12","22.8186","178.0","215.5","819","60.03","27"
"03/10/12 13:49:12","22.8324","175.4","216.01","805","60.03","27"
"03/10/12 13:54:12","22.8459","173.6","216.13","788","60.0","27"
"03/10/12 13:59:10","22.8593","170.1","216.46","786","60.03","27"
"03/10/12 14:04:12","22.8726","169.3","215.2","785","60.03","26"
"03/10/12 14:09:12","22.8857","166.7","215.45","767","60.07","26"
"03/10/12 14:14:12","22.8985","163.2","215.56","758","60.0","25"
"03/10/12 14:19:11","22.9111","158.8","215.07","734","60.0","25"
"03/10/12 14:24:11","22.9232","155.8","215.83","723","60.0","25"
"03/10/12 14:29:11","22.9352","151.8","216.11","704","60.07","25"
"03/10/12 14:34:12","22.9469","146.8","215.62","685","60.03","25"
"03/10/12 14:39:12","22.9582","142.4","215.5","667","60.03","25"
"03/10/12 14:44:11","22.9692","140.2","215.77","655","60.03","25"
"03/10/12 14:49:12","22.98","136.3","215.49","639","60.0","25"
"03/10/12 14:54:12","22.9904","132.1","215.57","622","60.03","24"
"03/10/12 14:59:11","23.0005","128.5","215.85","603","60.07","24"
"03/10/12 15:04:11","23.0104","123.9","214.59","590","60.03","24"
"03/10/12 15:09:11","23.0199","120.0","214.28","572","60.03","23"
"03/10/12 15:14:11","23.0291","115.3","214.09","551","60.03","23"
"03/10/12 15:19:11","23.0379","111.3","214.53","535","60.03","22"
"03/10/12 15:24:11","23.0463","106.7","214.47","511","60.03","22"
"03/10/12 15:29:11","23.0544","101.1","213.54","491","60.03","22"
"03/10/12 15:34:11","23.0621","96.5","213.47","469","60.03","21"
"03/10/12 15:39:12","23.0694","91.6","213.81","444","60.0","21"
"03/10/12 15:44:12","23.0694","86.4","213.94","424","60.03","21"
"03/10/12 15:49:12","23.0759","81.0","214.41","400","60.03","20"
"03/10/12 15:54:11","23.0819","74.8","214.36","375","60.07","20"
"03/10/12 15:59:12","23.0875","67.7","214.09","345","60.03","20"
"03/10/12 16:04:12","23.0924","62.0","212.86","322","60.0","20"
"03/10/12 16:09:12","23.0969","48.2","212.32","104","60.03","20"
"03/10/12 16:14:12","23.1004","34.6","212.87","259","60.03","19"
"03/10/12 16:19:12","23.1034","41.5","213.35","230","60.03","19"
"03/10/12 16:24:12","23.1066","48.2","212.49","290","60.03","19"
"03/10/12 16:29:11","23.1098","33.5","213.44","102","60.03","19"
"03/10/12 16:34:12","23.1127","29.6","212.61","115","60.0","18"
"03/10/12 16:39:12","23.1152","32.9","212.61","212","60.03","18"
"03/10/12 16:44:11","23.1172","14.1","212.73","152","60.03","18"
"03/10/12 16:49:12","23.119","27.6","212.53","175","60.0","18"
"03/10/12 16:54:11","23.1204","16.3","212.7","4","60.0","17"
"03/10/12 16:59:12","23.1216","12.9","212.41","17","60.0","17"
"03/10/12 17:04:11","23.1224","15.3","212.47","0","60.03","17"
"03/10/12 17:09:11","23.123","0.0","212.05","0","60.03","17"
"03/10/12 17:14:11","23.1235","14.2","212.2","1","60.03","16"
"03/11/12 07:34:12","23.1236","12.0","213.13","6","60.03","9"
"03/11/12 07:39:13","23.1245","11.5","213.54","188","60.0","9"
"03/11/12 07:44:11","23.126","14.7","214.0","167","60.03","10"
"03/11/12 07:49:12","23.1278","31.8","213.58","15","60.03","10"
"03/11/12 07:54:13","23.1303","39.1","213.24","206","60.03","11"
"03/11/12 07:59:11","23.1331","36.6","214.13","99","60.03","11"
"03/11/12 08:04:11","23.1366","40.4","214.37","392","60.03","11"
"03/11/12 08:09:12","23.1405","39.7","213.98","93","60.03","12"
"03/11/12 08:14:12","23.1449","64.6","213.82","338","60.03","13"
"03/11/12 08:19:13","23.1499","67.0","214.58","341","60.03","13"
"03/11/12 08:24:11","23.1553","73.4","214.05","371","60.03","14"
"03/11/12 08:29:12","23.1612","79.1","214.73","394","60.03","15"
"03/11/12 08:34:12","23.1677","85.3","214.51","421","60.03","15"
"03/11/12 08:39:12","23.1744","91.0","214.82","442","60.0","16"
"03/11/12 08:44:11","23.1818","96.7","214.74","468","60.03","17"
"03/11/12 08:49:11","23.1895","102.1","215.45","492","60.03","17"
"03/11/12 08:54:12","23.1977","107.1","214.83","515","60.0","18"
"03/11/12 08:59:12","23.2062","112.4","215.26","533","60.03","18"
"03/11/12 09:04:11","23.2151","117.2","214.91","556","60.0","19"
"03/11/12 09:09:11","23.2244","122.0","214.32","576","60.03","19"
"03/11/12 09:14:13","23.2341","126.3","214.39","601","60.03","20"
"03/11/12 09:19:13","23.2442","130.3","214.6","614","60.03","21"
"03/11/12 09:24:11","23.2545","135.5","214.97","634","60.03","22"
"03/11/12 09:29:11","23.2652","139.8","215.27","654","60.03","22"
"03/11/12 09:34:11","23.2763","143.7","215.59","672","60.0","22"
"03/11/12 09:39:12","23.2877","147.9","215.81","688","60.03","23"
"03/11/12 09:44:11","23.2994","152.0","215.89","706","60.03","23"
"03/11/12 09:49:11","23.3112","155.2","216.04","716","60.0","24"
"03/11/12 09:54:11","23.3235","158.4","216.17","730","60.03","24"
"03/11/12 09:59:11","23.3359","162.4","216.49","750","60.0","24"
"03/11/12 10:04:13","23.3488","165.8","216.92","760","60.0","25"
"03/11/12 10:09:11","23.3617","167.5","216.66","769","60.0","25"
"03/11/12 10:14:13","23.375","170.7","216.36","786","60.03","26"
"03/11/12 10:19:11","23.3883","173.0","216.32","798","60.0","27"
"03/11/12 10:24:11","23.4019","174.7","216.05","802","60.03","28"
"03/11/12 10:29:12","23.4157","177.1","216.8","813","60.0","28"
"03/11/12 10:34:13","23.4296","180.5","216.86","830","60.03","29"
"03/11/12 10:39:11","23.4438","182.8","216.87","835","60.03","29"
"03/11/12 10:44:12","23.4582","185.3","216.76","845","60.03","30"
"03/11/12 10:49:12","23.4728","188.1","216.9","862","60.03","30"
"03/11/12 10:54:13","23.4876","191.1","217.32","865","60.0","30"
"03/11/12 10:59:13","23.5026","192.7","217.1","880","60.03","31"
"03/11/12 11:04:13","23.5177","194.1","217.14","882","60.03","31"
"03/11/12 11:09:12","23.5324","194.8","217.62","889","60.03","31"
